Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,11.51,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,23.89,13.66
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,29.87,21.21
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,35.65,27.03
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,46.84,29.83
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,83.51,45.97
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,120.94,70.59
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,160.85,102.02
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,201.96,137.28
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,241.67,172.55
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,279.38,207.61
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,316.76,242.34
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,350.31,273.24
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,382.7,302.58
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,411.37,328.86
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,438.17,353.05
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,461.12,372.99
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,481.77,390.56
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,497.37,404.45
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,510.33,415.92
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,518.31,423.22
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,523.5,428.11
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,523.64,428.8
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,520.99,427.1
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,512.79,420.84
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,501.98,412.28
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,484.14,397.9
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,464.11,381.41
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,438.02,359.64
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,410.4,336.06
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,374.41,305.54
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,340.29,275.59
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,294.4,235.39
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,250.3,195.68
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,191.53,143.26
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,136.52,80.16
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,54.3,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,11.58,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,23.06,12.82
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,37.97,28.27
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,52.62,42.32
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,66.99,52.98
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,82.6,66.44
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,97.5,79.23
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,112.85,92.34
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,124.76,102.23
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,139.34,114.39
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,183.07,148.02
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,235.74,190.04
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,256.0,207.6
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,276.0,224.79
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,300.85,245.37
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,326.81,266.74
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,322.46,263.75
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,313.5,256.66
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,289.54,237.51
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,260.92,214.18
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,309.96,254.66
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,361.07,295.99
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,295.92,242.82
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,228.96,187.63
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,227.0,186.21
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,224.73,184.26
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,189.35,154.97
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,150.32,122.46
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,136.06,110.63
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,121.86,98.68
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,105.14,84.63
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,88.56,70.49
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,71.2,55.46
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,53.81,40.22
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,37.27,25.43
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,20.28,8.62
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,10.32,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,7.23,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,14.47,5.85
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,24.13,15.8
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,33.8,25.03
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,43.96,32.71
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,53.84,41.45
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,63.3,49.79
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,72.78,58.06
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,81.39,65.35
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,90.01,72.57
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,109.72,89.34
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,129.54,106.04
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,109.95,89.25
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,89.78,71.97
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,142.38,116.49
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,196.02,161.28
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,129.82,105.54
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,61.87,47.69
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,124.52,101.11
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,188.03,154.39
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,230.64,190.18
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,275.7,227.86
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,307.15,254.44
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,342.07,283.65
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,259.8,215.04
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,177.42,145.56
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,215.86,178.53
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,248.51,205.88
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,228.07,188.65
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,207.52,171.24
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,183.99,151.37
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,160.36,131.0
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,132.06,106.16
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,104.4,81.64
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,73.95,54.77
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,44.02,25.49
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,17.81,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,5.78,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,11.57,3.41
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,19.29,11.26
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,27.02,18.55
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,35.24,24.7
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,43.46,31.88
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,51.21,38.63
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,58.95,45.32
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,65.71,50.99
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,72.39,56.52
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,105.65,84.57
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,138.98,112.37
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,139.06,112.1
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,138.87,111.65
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,183.98,148.55
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,232.06,187.7
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,211.98,171.14
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,189.26,152.36
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,98.83,77.72
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,7.72,0.91
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,83.96,65.44
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,161.52,129.94
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,149.74,120.38
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,137.85,110.83
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,108.63,86.54
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,79.41,62.06
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,50.24,37.39
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,21.23,12.62
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,19.3,10.98
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,17.36,9.32
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,14.95,7.25
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,12.53,5.16
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,10.12,3.03
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,7.71,0.89
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,5.3,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.89,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.44,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,5.3,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,10.6,2.63
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,17.84,9.94
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,25.09,16.74
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,32.82,22.52
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,40.56,29.26
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,47.33,35.16
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,54.11,40.99
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,60.4,46.35
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,66.7,51.68
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,70.09,54.49
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,73.49,57.3
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,118.67,95.26
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,164.12,132.99
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,195.14,158.27
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,228.66,185.69
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,172.16,139.37
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,112.15,89.45
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,78.82,61.47
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,45.41,33.17
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,44.93,32.78
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,44.44,32.39
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,49.76,36.95
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,55.08,41.53
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,73.49,57.23
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,92.33,73.28
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,118.59,95.64
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,145.74,118.6
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,132.28,107.32
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,118.9,96.05
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,102.79,82.5
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,86.84,68.92
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,168.49,135.38
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,231.6,181.41
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,174.56,131.45
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,123.89,81.2
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,56.75,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.55,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,24.76,13.67
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,40.4,29.55
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,55.77,43.94
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,71.02,54.98
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,87.94,69.19
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,102.25,81.01
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,119.89,95.63
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,134.42,107.65
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,149.39,120.07
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,106.18,84.56
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,57.98,44.25
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,98.67,78.84
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,138.88,112.55
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,205.8,167.33
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,278.68,226.71
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,233.24,190.05
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,183.13,148.9
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,192.83,157.05
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,204.54,166.78
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,265.83,217.93
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,326.66,268.08
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,346.28,284.44
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,361.93,297.7
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,337.24,277.7
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,311.93,257.14
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,267.09,220.34
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,227.29,187.33
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,208.59,171.88
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,189.8,156.1
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,168.0,137.82
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,146.2,119.18
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,115.31,92.38
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,89.48,69.69
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,62.06,45.74
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,33.07,19.51
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,15.42,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,13.75,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,27.47,16.05
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,36.95,26.88
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,46.09,35.75
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,54.98,37.89
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,85.73,50.49
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,120.32,72.89
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,157.99,101.7
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,193.51,130.11
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,234.97,164.83
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,271.11,197.47
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,307.06,229.84
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,306.85,237.67
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,293.32,232.48
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,275.95,221.08
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,251.23,202.63
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,258.54,208.59
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,265.53,214.07
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,380.95,307.18
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,501.52,401.89
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,510.92,409.58
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,517.68,415.95
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,518.15,417.05
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,515.89,415.88
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,509.35,411.52
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,500.21,404.91
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,484.26,392.3
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,466.09,377.66
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,442.98,358.78
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,418.06,337.95
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,384.58,310.15
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,350.49,281.01
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,308.45,244.66
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,267.3,208.01
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,215.24,161.88
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,165.69,112.01
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,76.71,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,14.27,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,27.52,16.26
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,41.65,31.22
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,53.07,42.27
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,67.75,52.56
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,87.65,67.94
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,107.81,84.34
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,128.58,101.7
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,146.69,116.96
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,164.89,132.31
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,200.17,159.2
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,240.21,190.54
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,246.41,197.46
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,247.2,199.32
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,205.41,166.51
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,157.94,128.05
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,183.87,149.31
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,211.6,171.7
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,216.96,176.05
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,222.35,180.54
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,277.21,225.47
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,331.41,269.1
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,358.63,291.33
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,381.87,310.42
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,345.79,281.55
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,309.33,252.33
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,202.92,166.0
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,95.79,76.35
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,86.48,68.73
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,77.14,60.84
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,66.76,52.07
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,56.35,43.14
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,45.9,33.98
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,35.73,24.96
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,25.58,15.94
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,15.43,6.53
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,14.45,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,27.54,16.16
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,41.67,30.97
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,55.53,44.11
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,70.99,54.89
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,90.7,70.09
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,110.02,85.69
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,129.99,102.22
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,146.41,116.33
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,162.56,130.26
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,117.23,93.66
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,65.73,51.05
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,103.86,83.5
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,141.7,115.2
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,174.39,142.07
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,208.37,169.89
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,208.3,169.42
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,207.84,168.71
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,251.09,204.2
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,298.46,242.59
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,242.12,196.76
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,183.48,148.61
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,161.72,130.85
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,139.73,112.69
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,161.94,131.45
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,188.35,153.41
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,177.83,144.79
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,167.21,136.17
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,153.64,125.02
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,135.98,110.34
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,118.56,95.9
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,101.24,81.29
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,82.13,64.79
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,63.24,48.34
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,45.73,32.85
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,27.73,16.37
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,11.96,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,24.81,14.15
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,31.66,22.31
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,38.25,28.83
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,47.99,30.83
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,83.1,45.85
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,119.93,69.95
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,159.39,100.8
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,188.06,133.73
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,203.7,155.13
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,238.88,181.74
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,284.62,218.12
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,315.05,244.97
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,345.27,271.25
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,359.62,285.68
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,366.99,293.62
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,369.41,296.31
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,366.58,294.32
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,352.96,284.08
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,334.12,269.36
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,321.25,259.4
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,307.12,248.27
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,329.52,266.98
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,355.28,288.03
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,353.31,286.88
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,350.03,284.76
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,338.9,276.09
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,326.48,266.23
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,305.15,248.9
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,283.2,230.81
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,257.28,209.45
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,230.94,187.22
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,199.11,159.96
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,173.31,137.01
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,137.77,105.67
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,104.07,73.65
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,50.31,7.35
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,14.31,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,27.59,16.39
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,40.31,29.83
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,53.86,42.66
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,69.21,53.13
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,90.25,68.87
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,110.87,85.33
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,132.13,102.88
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,152.06,119.67
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,172.35,136.9
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,172.72,139.07
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,167.49,136.06
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,174.84,142.01
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,181.89,147.61
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,166.04,134.56
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,148.14,119.72
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,166.65,134.77
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,185.63,150.05
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,196.82,159.2
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,210.05,170.05
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,190.81,154.02
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,172.89,139.12
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,223.94,181.59
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,277.3,225.2
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,234.26,189.77
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,194.67,157.18
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,185.73,150.43
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,176.64,143.39
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,162.69,131.96
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,148.71,120.39
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,265.19,216.76
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,352.34,283.88
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,311.95,247.99
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,271.01,211.62
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,218.45,166.03
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,170.21,120.97
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,81.32,22.5
