Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.5,14.0,2.35,8.5,29.0,10.52,0.0
2016,1,12,8,0,337.0,28.0,2.4,9.0,58.0,21.72,11.79
2016,1,12,8,15,429.0,36.0,2.3,9.0,96.0,26.79,17.98
2016,1,12,8,30,521.0,44.0,2.2,9.0,134.0,31.68,22.86
2016,1,12,8,45,579.5,49.5,2.1,9.0,174.0,42.79,25.54
2016,1,12,9,0,638.0,55.0,2.0,9.0,214.0,79.29,41.38
2016,1,12,9,15,467.0,88.0,1.95,9.5,214.5,120.73,78.24
2016,1,12,9,30,296.0,121.0,1.9,10.0,215.0,148.72,108.68
2016,1,12,9,45,309.5,132.0,1.9,10.5,240.0,175.32,130.97
2016,1,12,10,0,323.0,143.0,1.9,11.0,265.0,202.54,154.2
2016,1,12,10,15,303.0,158.5,1.9,11.0,280.0,225.27,175.13
2016,1,12,10,30,283.0,174.0,1.9,11.0,295.0,246.1,194.13
2016,1,12,10,45,295.0,182.0,1.95,11.5,314.0,269.16,213.6
2016,1,12,11,0,307.0,190.0,2.0,12.0,333.0,292.38,232.96
2016,1,12,11,15,392.0,179.5,2.0,12.0,368.5,327.65,261.6
2016,1,12,11,30,477.0,169.0,2.0,12.0,404.0,366.5,293.23
2016,1,12,11,45,402.0,188.5,2.0,12.5,388.5,364.98,292.74
2016,1,12,12,0,327.0,208.0,2.0,13.0,373.0,357.79,287.38
2016,1,12,12,15,369.0,200.0,1.95,13.0,386.5,378.34,304.39
2016,1,12,12,30,411.0,192.0,1.9,13.0,400.0,401.37,323.12
2016,1,12,12,45,448.5,180.5,1.9,13.5,405.0,416.36,335.04
2016,1,12,13,0,486.0,169.0,1.9,14.0,410.0,430.42,346.2
2016,1,12,13,15,316.5,189.0,1.8,14.0,344.5,362.2,292.0
2016,1,12,13,30,147.0,209.0,1.7,14.0,279.0,291.8,235.29
2016,1,12,13,45,154.0,199.5,1.65,14.0,269.5,287.32,232.35
2016,1,12,14,0,161.0,190.0,1.6,14.0,260.0,282.22,228.59
2016,1,12,14,15,85.0,165.0,1.55,13.5,202.0,212.22,172.1
2016,1,12,14,30,9.0,140.0,1.5,13.0,144.0,143.52,115.58
2016,1,12,14,45,5.5,128.5,1.45,13.0,131.0,130.61,105.11
2016,1,12,15,0,2.0,117.0,1.4,13.0,118.0,117.78,94.48
2016,1,12,15,15,1.0,102.5,1.5,13.0,103.0,102.99,82.12
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,88.18,69.58
2016,1,12,15,45,0.0,72.5,1.7,13.0,72.5,72.65,56.25
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,56.98,42.64
2016,1,12,16,15,0.0,42.0,1.85,12.5,42.0,41.69,29.3
2016,1,12,16,30,0.0,27.0,1.9,12.0,27.0,26.09,15.41
2016,1,12,16,45,0.0,15.5,1.95,12.0,15.5,14.96,1.23
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.5,3.5,12.5,27.5,13.69,0.0
2016,1,13,8,0,219.0,35.0,3.6,13.0,55.0,27.36,16.09
2016,1,13,8,15,318.0,46.0,3.65,13.0,92.0,35.15,24.89
2016,1,13,8,30,417.0,57.0,3.7,13.0,129.0,43.82,33.16
2016,1,13,8,45,483.0,64.0,3.8,13.0,169.0,54.89,36.07
2016,1,13,9,0,549.0,71.0,3.9,13.0,209.0,88.73,51.57
2016,1,13,9,15,592.5,76.5,4.05,13.0,247.0,124.33,74.94
2016,1,13,9,30,636.0,82.0,4.2,13.0,285.0,163.1,104.92
2016,1,13,9,45,373.0,121.5,4.35,13.5,244.0,176.37,128.32
2016,1,13,10,0,110.0,161.0,4.5,14.0,203.0,171.13,134.78
2016,1,13,10,15,110.0,173.5,4.6,14.0,218.0,188.37,149.55
2016,1,13,10,30,110.0,186.0,4.7,14.0,233.0,205.47,164.1
2016,1,13,10,45,209.5,188.5,4.85,14.0,284.0,247.29,197.12
2016,1,13,11,0,309.0,191.0,5.0,14.0,335.0,294.48,235.18
2016,1,13,11,15,154.5,167.0,5.0,14.0,239.0,221.53,178.13
2016,1,13,11,30,0.0,143.0,5.0,14.0,143.0,137.69,110.03
2016,1,13,11,45,0.0,144.5,5.05,14.0,144.5,139.38,111.45
2016,1,13,12,0,0.0,146.0,5.1,14.0,146.0,141.06,112.8
2016,1,13,12,15,186.0,174.0,5.1,13.5,268.5,262.32,214.04
2016,1,13,12,30,372.0,202.0,5.1,13.0,391.0,390.0,318.89
2016,1,13,12,45,240.5,212.0,5.1,13.0,333.5,338.5,276.74
2016,1,13,13,0,109.0,222.0,5.1,13.0,276.0,277.64,226.58
2016,1,13,13,15,87.0,212.0,5.0,13.0,254.5,257.8,210.49
2016,1,13,13,30,65.0,202.0,4.9,13.0,233.0,237.38,193.75
2016,1,13,13,45,150.0,194.0,4.85,13.0,261.0,279.71,229.68
2016,1,13,14,0,235.0,186.0,4.8,13.0,289.0,321.83,264.99
2016,1,13,14,15,314.0,162.5,4.55,12.5,291.0,338.14,279.44
2016,1,13,14,30,393.0,139.0,4.3,12.0,293.0,356.94,295.59
2016,1,13,14,45,375.5,131.5,4.05,12.0,268.5,336.61,278.39
2016,1,13,15,0,358.0,124.0,3.8,12.0,244.0,315.55,260.53
2016,1,13,15,15,487.0,96.0,3.5,11.5,238.0,338.91,279.23
2016,1,13,15,30,616.0,68.0,3.2,11.0,232.0,357.18,292.1
2016,1,13,15,45,579.0,60.0,2.95,11.0,194.0,318.52,257.52
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,280.19,222.54
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,224.47,173.69
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,173.16,126.56
2016,1,13,16,45,221.0,24.0,2.3,10.0,45.0,102.27,44.94
2016,1,13,17,0,76.0,12.0,2.2,10.0,14.0,31.04,0.0
2016,1,13,17,15,38.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,13.51,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,26.57,15.92
2016,1,14,8,15,6.5,45.0,1.95,9.0,46.5,41.81,31.23
2016,1,14,8,30,13.0,62.0,2.0,9.0,65.0,56.83,45.36
2016,1,14,8,45,20.0,78.5,2.1,9.5,83.5,69.46,53.99
2016,1,14,9,0,27.0,95.0,2.2,10.0,102.0,86.21,67.78
2016,1,14,9,15,31.5,110.5,2.25,10.0,119.5,102.68,81.52
2016,1,14,9,30,36.0,126.0,2.3,10.0,137.0,119.6,95.67
2016,1,14,9,45,38.5,139.0,2.4,10.5,152.5,134.5,108.0
2016,1,14,10,0,41.0,152.0,2.5,11.0,168.0,149.56,120.42
2016,1,14,10,15,22.5,150.5,2.65,11.0,159.5,148.2,119.9
2016,1,14,10,30,4.0,149.0,2.8,11.0,151.0,142.8,115.8
2016,1,14,10,45,2.0,148.0,2.95,11.0,149.0,141.95,115.01
2016,1,14,11,0,0.0,147.0,3.1,11.0,147.0,140.8,113.96
2016,1,14,11,15,5.0,162.0,3.15,11.0,164.5,157.33,127.6
2016,1,14,11,30,10.0,177.0,3.2,11.0,182.0,174.26,141.53
2016,1,14,11,45,10.0,179.5,3.3,11.5,184.5,177.37,143.77
2016,1,14,12,0,10.0,182.0,3.4,12.0,187.0,180.44,146.03
2016,1,14,12,15,24.5,195.5,3.4,12.0,208.5,201.29,163.27
2016,1,14,12,30,39.0,209.0,3.4,12.0,230.0,224.57,182.48
2016,1,14,12,45,33.5,203.0,3.45,12.0,221.0,217.36,176.61
2016,1,14,13,0,28.0,197.0,3.5,12.0,212.0,207.23,168.41
2016,1,14,13,15,14.0,136.0,3.45,12.0,143.5,139.83,112.7
2016,1,14,13,30,0.0,75.0,3.4,12.0,75.0,72.52,56.18
2016,1,14,13,45,0.0,82.0,3.4,12.0,82.0,79.31,62.05
2016,1,14,14,0,0.0,89.0,3.4,12.0,89.0,86.26,68.02
2016,1,14,14,15,0.0,62.5,3.45,11.5,62.5,60.41,46.24
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,34.76,24.39
2016,1,14,14,45,0.0,32.5,3.55,11.0,32.5,31.37,21.52
2016,1,14,15,0,0.0,29.0,3.6,11.0,29.0,27.99,18.62
2016,1,14,15,15,0.0,25.5,3.7,11.0,25.5,24.6,15.69
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,21.22,12.74
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,17.36,9.35
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,13.5,5.93
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,10.12,2.92
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,6.74,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.85,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,11.8,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,24.48,14.29
2016,1,15,8,15,412.5,39.5,1.3,10.0,98.5,29.86,20.68
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,35.06,25.83
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,47.75,28.9
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,84.03,45.44
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,121.55,70.41
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,161.62,101.95
2016,1,15,9,45,714.0,73.5,1.8,10.5,326.0,200.19,135.36
2016,1,15,10,0,733.0,78.0,1.9,11.0,359.0,239.14,170.14
2016,1,15,10,15,607.5,110.0,1.9,11.0,354.5,264.47,198.49
2016,1,15,10,30,482.0,142.0,1.9,11.0,350.0,278.61,216.08
2016,1,15,10,45,458.0,156.0,1.95,11.5,362.0,301.85,237.25
2016,1,15,11,0,434.0,170.0,2.0,12.0,374.0,322.64,255.73
2016,1,15,11,15,367.5,189.5,1.9,12.0,366.5,328.89,262.61
2016,1,15,11,30,301.0,209.0,1.8,12.0,359.0,330.44,265.06
2016,1,15,11,45,558.0,150.5,1.75,12.0,434.0,401.65,321.99
2016,1,15,12,0,815.0,92.0,1.7,12.0,509.0,482.01,385.61
2016,1,15,12,15,484.0,162.5,1.6,12.0,410.5,402.71,323.83
2016,1,15,12,30,153.0,233.0,1.5,12.0,312.0,308.48,248.51
2016,1,15,12,45,325.0,202.0,1.45,12.0,366.5,373.56,302.08
2016,1,15,13,0,497.0,171.0,1.4,12.0,421.0,441.67,356.38
2016,1,15,13,15,653.0,127.5,1.3,12.0,446.0,487.87,392.92
2016,1,15,13,30,809.0,84.0,1.2,12.0,471.0,529.29,425.41
2016,1,15,13,45,802.5,80.5,1.15,12.5,451.0,522.73,419.46
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,513.55,411.77
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.0,497.4,399.29
2016,1,15,14,30,760.0,73.0,1.0,13.0,375.0,479.04,384.88
2016,1,15,14,45,739.0,69.5,0.95,13.0,342.5,455.53,366.21
2016,1,15,15,0,718.0,66.0,0.9,13.0,310.0,430.31,345.76
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.0,397.08,319.11
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,365.06,292.6
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,322.28,256.48
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,280.64,220.33
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,227.87,175.13
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,179.1,131.41
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,96.84,51.66
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,13.23,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,26.42,15.72
2016,1,16,8,15,354.5,43.5,2.4,13.0,95.5,33.62,23.66
2016,1,16,8,30,449.0,53.0,2.4,13.0,133.0,39.6,29.5
2016,1,16,8,45,523.5,58.0,2.4,13.0,174.0,51.21,31.52
2016,1,16,9,0,598.0,63.0,2.4,13.0,215.0,86.08,47.12
2016,1,16,9,15,299.0,79.5,2.35,13.0,155.5,97.26,64.48
2016,1,16,9,30,0.0,96.0,2.3,13.0,96.0,90.9,72.01
2016,1,16,9,45,0.0,106.0,2.3,13.5,106.0,100.57,79.97
2016,1,16,10,0,0.0,116.0,2.3,14.0,116.0,110.26,87.8
2016,1,16,10,15,0.0,111.0,2.3,14.0,111.0,106.18,84.25
2016,1,16,10,30,0.0,106.0,2.3,14.0,106.0,101.83,80.5
2016,1,16,10,45,0.0,82.0,2.35,14.5,82.0,79.29,61.41
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,56.06,41.76
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,57.99,43.35
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,59.93,44.94
2016,1,16,11,45,0.0,112.5,2.4,15.0,112.5,108.69,85.5
2016,1,16,12,0,0.0,163.0,2.4,15.0,163.0,157.42,125.43
2016,1,16,12,15,69.0,199.0,2.35,15.0,234.5,228.12,183.12
2016,1,16,12,30,138.0,235.0,2.3,15.0,306.0,303.11,243.3
2016,1,16,12,45,110.5,229.0,2.25,15.5,285.5,283.71,227.2
2016,1,16,13,0,83.0,223.0,2.2,16.0,265.0,265.43,212.26
2016,1,16,13,15,179.0,214.0,2.1,16.0,301.5,313.24,251.42
2016,1,16,13,30,275.0,205.0,2.0,16.0,338.0,362.04,290.64
2016,1,16,13,45,266.5,198.5,1.9,16.0,322.5,352.61,283.13
2016,1,16,14,0,258.0,192.0,1.8,16.0,307.0,342.3,275.15
2016,1,16,14,15,129.0,138.0,1.7,15.5,195.5,211.7,170.93
2016,1,16,14,30,0.0,84.0,1.6,15.0,84.0,81.49,63.16
2016,1,16,14,45,0.0,76.5,1.55,15.0,76.5,74.12,57.26
2016,1,16,15,0,0.0,69.0,1.5,15.0,69.0,66.75,51.13
2016,1,16,15,15,0.0,61.0,1.45,14.5,61.0,58.95,44.67
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,51.21,38.16
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,42.5,30.66
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,33.79,23.08
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,25.57,15.9
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,17.36,8.62
2016,1,16,16,45,0.0,10.5,1.35,13.0,10.5,10.12,1.11
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,2.41,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,4.82,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,8.19,1.48
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,11.57,4.6
2016,1,17,8,45,0.0,15.5,3.0,14.0,15.5,14.95,7.11
2016,1,17,9,0,0.0,19.0,3.0,14.0,19.0,18.32,10.06
2016,1,17,9,15,0.0,22.5,3.0,14.0,22.5,21.71,12.99
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,25.09,15.89
2016,1,17,9,45,0.0,29.0,3.05,14.0,29.0,27.99,18.35
2016,1,17,10,0,0.0,32.0,3.1,14.0,32.0,30.89,20.8
2016,1,17,10,15,0.0,53.5,3.1,14.0,53.5,51.69,38.45
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,72.52,55.97
2016,1,17,10,45,0.0,57.0,3.15,14.0,57.0,55.08,41.16
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,37.67,26.39
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,33.81,23.09
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,29.94,19.79
2016,1,17,11,45,0.0,67.0,3.35,14.5,67.0,64.78,49.07
2016,1,17,12,0,0.0,103.0,3.4,15.0,103.0,99.6,77.95
2016,1,17,12,15,0.0,128.0,3.4,14.5,128.0,123.85,98.14
2016,1,17,12,30,0.0,153.0,3.4,14.0,153.0,148.31,118.5
2016,1,17,12,45,0.0,140.0,3.4,14.0,140.0,135.84,108.22
2016,1,17,13,0,0.0,127.0,3.4,14.0,127.0,123.28,97.9
2016,1,17,13,15,0.0,130.5,3.35,14.0,130.5,126.89,100.98
2016,1,17,13,30,0.0,134.0,3.3,14.0,134.0,130.58,104.12
2016,1,17,13,45,0.0,71.0,3.3,14.0,71.0,68.65,52.51
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.72,0.93
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,34.76,24.04
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,61.86,47.08
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,56.53,42.62
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,51.2,38.15
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,45.39,33.23
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,39.59,28.26
2016,1,17,15,45,0.0,34.0,3.3,14.0,34.0,32.82,22.41
2016,1,17,16,0,0.0,27.0,3.3,14.0,27.0,26.05,16.51
2016,1,17,16,15,0.0,20.5,3.25,13.5,20.5,19.77,11.02
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,13.5,5.47
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,8.19,0.06
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,10.31,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,21.32,11.95
2016,1,18,8,15,506.5,35.0,1.5,11.5,108.5,27.83,18.82
2016,1,18,8,30,595.0,42.0,1.5,12.0,149.0,32.28,23.17
2016,1,18,8,45,650.5,46.5,1.5,12.5,191.5,47.61,25.89
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,86.73,43.41
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,126.83,70.23
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,168.95,103.59
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,209.61,138.89
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,250.19,175.13
2016,1,18,10,15,404.0,109.5,1.75,14.0,267.5,210.38,158.46
2016,1,18,10,30,5.0,153.0,1.8,14.0,156.0,146.9,117.46
2016,1,18,10,45,167.5,173.5,1.9,14.5,253.5,221.08,175.23
2016,1,18,11,0,330.0,194.0,2.0,15.0,351.0,308.02,243.01
2016,1,18,11,15,360.5,195.0,2.05,15.0,372.5,333.36,263.73
2016,1,18,11,30,391.0,196.0,2.1,15.0,394.0,359.41,285.21
2016,1,18,11,45,293.0,215.5,2.15,15.0,365.5,344.27,274.32
2016,1,18,12,0,195.0,235.0,2.2,15.0,337.0,322.82,257.9
2016,1,18,12,15,122.0,227.5,2.15,15.0,291.5,284.44,227.62
2016,1,18,12,30,49.0,220.0,2.1,15.0,246.0,240.83,192.6
2016,1,18,12,45,24.5,172.5,2.1,15.0,185.5,182.47,145.7
2016,1,18,13,0,0.0,125.0,2.1,15.0,125.0,121.31,95.66
2016,1,18,13,15,5.5,150.5,2.1,15.0,153.5,149.65,119.2
2016,1,18,13,30,11.0,176.0,2.1,15.0,182.0,178.56,142.92
2016,1,18,13,45,5.5,155.5,2.1,15.0,158.5,155.44,124.07
2016,1,18,14,0,0.0,135.0,2.1,15.0,135.0,132.2,105.11
2016,1,18,14,15,0.0,134.0,2.0,14.5,134.0,131.66,105.05
2016,1,18,14,30,0.0,133.0,1.9,14.0,133.0,131.25,105.06
2016,1,18,14,45,0.0,121.5,1.8,14.0,121.5,120.07,95.91
2016,1,18,15,0,0.0,110.0,1.7,14.0,110.0,108.87,86.68
2016,1,18,15,15,0.0,97.5,1.65,13.5,97.5,96.59,76.62
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,84.28,66.37
2016,1,18,15,45,0.0,71.0,1.55,13.0,71.0,70.31,54.42
2016,1,18,16,0,0.0,57.0,1.5,13.0,57.0,56.26,42.25
2016,1,18,16,15,0.0,43.5,1.5,13.0,43.5,42.64,30.34
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,28.97,18.29
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,17.85,7.25
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.44,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,74.5,17.5,5.4,13.0,24.5,14.86,0.0
2016,1,19,8,0,149.0,35.0,5.5,13.0,49.0,27.09,16.6
2016,1,19,8,15,204.0,49.5,5.55,13.0,80.5,37.68,27.24
2016,1,19,8,30,259.0,64.0,5.6,13.0,112.0,47.88,36.83
2016,1,19,8,45,282.0,79.5,5.65,13.5,143.5,66.11,46.38
2016,1,19,9,0,305.0,95.0,5.7,14.0,175.0,96.14,65.26
2016,1,19,9,15,329.5,108.5,5.6,14.0,207.0,126.57,87.62
2016,1,19,9,30,354.0,122.0,5.5,14.0,239.0,158.87,113.54
2016,1,19,9,45,365.5,132.0,5.4,14.5,264.5,187.23,137.63
2016,1,19,10,0,377.0,142.0,5.3,15.0,290.0,216.0,162.52
2016,1,19,10,15,188.5,136.0,5.25,15.0,210.0,176.74,137.43
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,124.21,98.87
2016,1,19,10,45,16.0,161.0,5.2,15.0,168.5,159.0,127.36
2016,1,19,11,0,32.0,192.0,5.2,15.0,207.0,194.01,155.87
2016,1,19,11,15,16.0,122.0,5.1,15.0,129.5,124.13,98.34
2016,1,19,11,30,0.0,52.0,5.0,15.0,52.0,50.25,36.75
2016,1,19,11,45,0.0,71.0,4.9,15.0,71.0,68.65,52.18
2016,1,19,12,0,0.0,90.0,4.8,15.0,90.0,87.06,67.51
2016,1,19,12,15,81.0,165.0,4.7,15.0,207.5,203.17,163.94
2016,1,19,12,30,162.0,240.0,4.6,15.0,325.0,321.47,259.91
2016,1,19,12,45,81.0,158.5,4.5,15.0,201.0,201.1,162.19
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,74.47,56.95
2016,1,19,13,15,39.5,146.0,4.45,15.0,165.5,165.92,133.5
2016,1,19,13,30,79.0,215.0,4.5,15.0,254.0,259.17,210.0
2016,1,19,13,45,206.0,198.5,4.55,15.0,294.5,317.3,258.73
2016,1,19,14,0,333.0,182.0,4.6,15.0,335.0,374.77,306.43
2016,1,19,14,15,369.0,164.5,4.4,14.5,324.0,375.13,307.57
2016,1,19,14,30,405.0,147.0,4.2,14.0,313.0,378.84,311.29
2016,1,19,14,45,506.5,116.5,4.05,14.0,307.0,394.74,324.57
2016,1,19,15,0,608.0,86.0,3.9,14.0,301.0,408.16,335.17
2016,1,19,15,15,551.5,88.0,3.7,14.0,266.5,372.54,305.04
2016,1,19,15,30,495.0,90.0,3.5,14.0,232.0,335.7,273.66
2016,1,19,15,45,456.0,80.0,3.3,14.0,195.5,296.8,240.11
2016,1,19,16,0,417.0,70.0,3.1,14.0,159.0,258.71,206.52
2016,1,19,16,15,351.5,58.5,2.85,13.5,121.5,210.16,164.38
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,165.08,124.36
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,93.86,60.73
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,23.87,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.0,16.5,0.95,10.5,17.0,15.93,0.0
2016,1,20,8,0,4.0,33.0,1.0,11.0,34.0,30.95,20.17
2016,1,20,8,15,18.0,50.5,1.05,11.0,54.0,45.2,34.18
2016,1,20,8,30,32.0,68.0,1.1,11.0,74.0,59.78,47.77
2016,1,20,8,45,41.0,85.5,1.15,11.5,95.0,75.81,58.6
2016,1,20,9,0,50.0,103.0,1.2,12.0,116.0,94.66,73.51
2016,1,20,9,15,55.5,118.5,1.2,12.0,135.5,112.51,88.02
2016,1,20,9,30,61.0,134.0,1.2,12.0,155.0,130.83,103.09
2016,1,20,9,45,123.0,150.0,1.3,12.5,197.0,159.13,124.07
2016,1,20,10,0,185.0,166.0,1.4,13.0,239.0,195.05,151.75
2016,1,20,10,15,277.5,167.5,1.4,13.0,286.0,229.98,178.45
2016,1,20,10,30,370.0,169.0,1.4,13.0,333.0,273.15,212.53
2016,1,20,10,45,371.5,178.5,1.45,13.5,351.0,297.17,232.9
2016,1,20,11,0,373.0,188.0,1.5,14.0,369.0,320.52,252.42
2016,1,20,11,15,301.0,207.0,1.45,14.0,356.5,321.5,254.75
2016,1,20,11,30,229.0,226.0,1.4,14.0,344.0,317.51,252.54
2016,1,20,11,45,234.5,230.0,1.35,14.5,352.0,331.36,263.41
2016,1,20,12,0,240.0,234.0,1.3,15.0,360.0,344.8,273.71
2016,1,20,12,15,224.5,236.0,1.25,15.0,354.5,345.23,274.24
2016,1,20,12,30,209.0,238.0,1.2,15.0,349.0,344.47,273.81
2016,1,20,12,45,217.5,234.5,1.15,15.0,348.5,350.03,278.46
2016,1,20,13,0,226.0,231.0,1.1,15.0,348.0,355.03,282.62
2016,1,20,13,15,402.0,188.0,1.05,15.0,389.5,418.5,333.5
2016,1,20,13,30,578.0,145.0,1.0,15.0,431.0,477.1,379.42
2016,1,20,13,45,544.0,146.5,1.0,15.0,407.0,459.37,365.73
2016,1,20,14,0,510.0,148.0,1.0,15.0,383.0,442.12,352.85
2016,1,20,14,15,473.0,145.0,1.0,15.0,353.0,417.21,333.95
2016,1,20,14,30,436.0,142.0,1.0,15.0,323.0,391.35,314.1
2016,1,20,14,45,413.0,133.0,1.0,15.0,293.0,365.76,294.29
2016,1,20,15,0,390.0,124.0,1.0,15.0,263.0,339.43,273.52
2016,1,20,15,15,374.0,112.5,0.95,14.5,234.0,313.27,252.82
2016,1,20,15,30,358.0,101.0,0.9,14.0,205.0,286.53,231.07
2016,1,20,15,45,332.5,88.0,0.9,14.0,173.0,253.58,203.43
2016,1,20,16,0,307.0,75.0,0.9,14.0,141.0,220.95,175.35
2016,1,20,16,15,272.0,60.0,0.85,13.5,108.5,182.98,142.57
2016,1,20,16,30,237.0,45.0,0.8,13.0,76.0,146.43,110.1
2016,1,20,16,45,118.5,32.5,0.8,13.0,48.0,83.09,54.5
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,20.84,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,55.5,18.0,2.9,10.5,23.5,15.28,0.0
2016,1,21,8,0,111.0,36.0,2.9,11.0,47.0,29.69,19.21
2016,1,21,8,15,146.0,53.0,2.85,11.0,75.0,42.85,32.12
2016,1,21,8,30,181.0,70.0,2.8,11.0,103.0,55.6,44.07
2016,1,21,8,45,204.0,86.0,2.75,11.5,132.5,73.77,54.11
2016,1,21,9,0,227.0,102.0,2.7,12.0,162.0,100.47,71.99
2016,1,21,9,15,243.5,116.0,2.55,12.5,190.0,126.83,91.82
2016,1,21,9,30,260.0,130.0,2.4,13.0,218.0,154.41,113.96
2016,1,21,9,45,412.5,119.5,2.3,13.5,275.5,187.13,135.72
2016,1,21,10,0,565.0,109.0,2.2,14.0,333.0,234.17,170.95
2016,1,21,10,15,524.0,128.5,2.1,14.5,348.5,263.83,198.7
2016,1,21,10,30,483.0,148.0,2.0,15.0,364.0,289.85,222.63
2016,1,21,10,45,539.0,142.0,1.95,15.5,395.0,323.12,249.97
2016,1,21,11,0,595.0,136.0,1.9,16.0,426.0,359.45,279.57
2016,1,21,11,15,708.0,110.0,1.9,16.0,465.5,401.42,313.7
2016,1,21,11,30,821.0,84.0,1.9,16.0,505.0,448.46,351.79
2016,1,21,11,45,815.0,87.5,1.95,16.0,512.0,470.54,370.83
2016,1,21,12,0,809.0,91.0,2.0,16.0,519.0,490.06,387.61
2016,1,21,12,15,464.0,166.5,2.0,16.0,412.5,403.78,321.29
2016,1,21,12,30,119.0,242.0,2.0,16.0,306.0,301.73,239.97
2016,1,21,12,45,200.0,234.0,2.0,16.0,339.0,340.73,272.09
2016,1,21,13,0,281.0,226.0,2.0,16.0,372.0,383.88,306.66
2016,1,21,13,15,245.0,224.0,1.95,15.5,349.5,365.91,292.99
2016,1,21,13,30,209.0,222.0,1.9,15.0,327.0,342.84,275.5
2016,1,21,13,45,208.5,212.5,1.85,15.0,313.5,334.53,269.39
2016,1,21,14,0,208.0,203.0,1.8,15.0,300.0,325.46,262.55
2016,1,21,14,15,185.5,192.0,1.8,15.0,274.5,302.04,244.13
2016,1,21,14,30,163.0,181.0,1.8,15.0,249.0,278.34,225.36
2016,1,21,14,45,81.5,147.5,1.8,15.0,181.5,193.94,156.78
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,112.83,89.49
2016,1,21,15,15,0.0,101.0,1.8,14.5,101.0,100.04,79.21
2016,1,21,15,30,0.0,88.0,1.8,14.0,88.0,87.21,68.6
2016,1,21,15,45,0.0,74.5,1.8,14.0,74.5,73.8,57.2
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,60.32,45.59
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,46.2,33.31
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,31.91,20.81
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,20.27,9.94
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,8.68,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.42,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
