Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,6.26,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,12.53,4.79
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,20.74,12.5
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,28.96,20.06
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,37.66,26.48
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,46.37,34.02
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,54.11,40.65
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,61.86,47.22
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,79.33,61.94
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,96.7,76.45
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,141.3,112.93
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,185.62,148.91
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,176.51,141.67
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,163.83,131.4
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,159.51,127.76
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,154.86,123.85
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,117.83,93.23
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,80.29,62.01
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,101.59,79.78
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,122.99,97.51
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,106.54,83.87
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,90.01,70.17
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,96.38,75.55
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,102.82,80.98
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,102.92,81.15
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,103.05,81.36
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,89.75,70.36
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,76.42,59.28
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,40.56,29.01
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,4.34,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.86,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.89,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.93,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.44,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,17.37,1.2
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,33.57,22.6
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,49.82,38.15
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,66.34,53.45
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,84.63,65.68
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,106.42,82.84
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,123.21,95.45
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,145.12,112.73
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,128.33,101.24
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,103.16,82.17
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,120.15,96.33
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,137.23,110.42
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,167.57,135.22
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,198.1,160.12
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,198.14,160.11
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,196.58,158.8
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,192.16,155.13
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,187.39,151.17
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,298.85,243.82
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,416.6,339.77
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,401.02,327.18
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,383.36,313.08
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,218.18,178.66
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,51.22,37.84
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,226.79,187.61
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,398.43,328.77
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,370.03,305.72
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,341.27,282.68
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,337.14,279.84
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,330.68,274.72
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,301.39,249.93
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,272.51,225.19
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,295.37,242.61
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,306.6,248.48
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,252.3,200.96
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,201.43,155.71
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,140.96,100.6
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,80.27,8.82
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,30.75,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,16.51,1.97
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,32.05,21.78
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,44.4,33.91
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,56.37,45.22
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,77.21,55.49
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,107.22,74.93
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,132.37,93.21
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,162.79,117.8
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,194.99,146.12
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,223.17,171.13
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,246.68,192.42
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,267.92,211.25
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,307.87,242.7
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,354.73,279.9
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,380.43,301.51
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,405.63,322.49
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,400.34,318.82
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,388.12,309.25
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,395.02,315.55
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,400.69,320.68
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,487.46,391.22
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,570.52,457.7
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,573.11,460.53
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,572.84,461.6
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,567.14,458.27
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,557.28,451.57
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,542.42,441.18
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,525.13,428.61
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,501.58,410.15
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,476.17,389.75
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,444.34,363.94
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,411.51,336.59
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,370.5,301.31
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,331.88,267.0
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,280.54,222.21
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,232.18,178.82
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,169.09,121.5
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,107.32,27.18
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,42.16,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,18.77,4.02
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,29.23,19.34
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,34.77,25.22
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,40.14,30.46
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,71.72,49.95
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,102.79,79.45
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,122.89,95.51
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,143.69,112.4
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,169.51,131.89
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,201.47,156.58
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,204.09,160.61
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,203.76,161.71
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,196.49,156.05
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,188.14,149.31
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,191.38,151.79
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,194.41,154.01
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,194.65,154.12
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,194.73,154.14
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,307.89,244.53
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,427.49,335.91
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,439.82,344.54
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,448.73,351.8
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,504.95,395.91
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,556.83,435.7
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,551.23,431.24
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,543.03,425.46
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,528.03,415.26
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,510.77,403.15
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,467.09,370.54
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,422.22,336.57
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,390.46,312.44
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,358.22,287.08
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,320.69,256.3
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,283.45,224.88
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,252.25,197.55
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,220.55,168.32
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,158.76,114.1
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,98.8,34.4
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,38.19,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,11.8,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,18.31,4.72
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,27.08,17.65
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,31.8,22.69
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,36.37,27.19
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,60.64,33.28
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,99.85,54.4
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,111.92,75.65
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,103.73,83.03
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,110.39,88.36
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,116.95,93.52
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,124.37,99.51
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,131.78,105.46
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,139.2,111.18
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,146.62,116.89
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,214.59,171.74
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,287.29,229.36
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,296.87,236.78
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,306.22,244.31
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,321.78,256.85
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,337.57,269.54
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,386.66,309.18
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,434.6,347.44
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,459.62,367.59
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,480.1,384.4
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,476.67,381.62
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,471.25,377.42
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,431.66,347.36
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,386.45,312.68
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,385.04,312.26
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,375.67,305.1
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,347.04,282.26
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,318.19,258.82
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,283.34,229.59
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,248.8,199.96
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,208.75,165.74
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,170.16,131.84
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,122.3,89.45
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,74.18,31.18
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,27.35,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,19.92,6.51
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,29.87,20.12
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,35.85,26.3
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,41.61,31.9
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,66.87,38.88
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,105.43,60.53
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,144.39,88.84
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,185.95,122.83
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,228.75,159.46
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,271.11,196.59
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,311.13,232.46
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,350.92,267.51
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,387.31,299.21
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,422.68,329.24
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,454.21,355.96
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,483.96,380.49
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,509.78,400.84
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,533.37,418.87
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,551.96,433.77
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,567.9,446.38
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,579.31,455.48
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,588.33,462.64
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,591.68,465.82
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,592.11,466.78
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,588.96,464.12
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,581.42,458.18
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,567.13,447.55
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,550.28,434.86
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,528.02,418.27
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,503.67,399.7
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,472.07,375.15
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,439.22,348.98
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,397.77,315.06
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,356.4,280.21
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,305.31,237.65
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,259.48,197.75
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,195.78,142.21
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,135.4,66.93
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,53.5,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,15.44,4.38
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,26.07,16.97
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,39.67,29.77
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,52.92,42.09
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,66.34,51.59
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,79.94,63.22
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,93.2,74.35
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,106.51,85.33
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,101.46,80.78
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,95.92,75.86
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,179.21,141.3
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,274.69,216.24
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,298.78,235.9
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,322.71,255.52
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,253.76,202.33
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,174.35,138.81
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,178.48,142.06
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,182.63,145.07
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,190.56,151.44
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,198.63,157.95
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,245.11,195.3
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,291.28,231.78
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,340.08,271.13
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,390.05,310.87
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,299.38,239.16
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,203.67,162.12
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,224.81,180.07
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,241.53,193.98
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,161.95,129.51
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,81.61,63.11
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,72.75,56.03
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,63.87,48.72
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,54.6,40.97
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,45.4,33.15
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,36.21,25.21
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,27.03,17.18
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,18.33,9.4
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,9.64,0.49
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,11.09,1.82
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,19.3,10.88
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,28.96,19.86
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,38.63,28.75
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,49.28,36.35
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,59.75,45.24
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,69.22,53.26
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,78.72,61.21
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,79.93,62.12
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,81.04,62.94
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,84.46,65.68
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,87.86,68.39
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,91.73,71.5
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,95.61,74.62
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,117.62,92.73
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,139.71,110.77
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,93.34,72.46
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,46.39,33.38
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,53.17,39.07
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,59.95,44.73
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,161.32,128.9
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,264.67,212.55
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,187.42,149.92
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,107.69,84.41
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,158.03,126.35
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,213.76,172.07
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,203.32,164.03
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,188.23,152.26
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,110.01,87.58
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,34.76,24.06
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,31.37,21.24
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,27.99,18.37
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,23.64,14.64
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,19.29,10.87
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,15.43,7.49
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,11.57,4.09
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,7.71,0.67
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.93,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,12.05,2.96
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,20.26,12.01
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,29.93,21.12
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,39.6,30.14
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,49.76,37.39
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,59.78,46.01
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,68.8,53.75
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,77.83,61.41
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,154.85,110.97
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,281.57,205.27
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,255.12,197.47
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,206.1,166.28
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,228.48,184.27
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,251.88,202.87
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,308.16,248.11
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,371.46,298.99
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,454.95,366.22
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,546.77,439.57
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,565.89,455.42
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,582.26,469.24
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,520.78,420.25
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,445.39,359.4
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,395.59,319.84
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,339.96,274.85
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,398.04,323.7
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,455.03,370.6
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,376.22,307.44
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,298.92,244.6
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,288.87,237.24
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,277.75,228.61
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,255.4,210.62
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,232.82,192.12
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,206.55,169.88
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,180.12,147.06
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,149.64,120.61
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,119.58,94.05
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,85.93,64.17
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,52.88,31.01
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,21.41,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,21.31,10.23
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,26.68,17.83
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,30.04,21.44
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,33.39,24.78
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,68.71,33.92
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,111.95,59.2
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,156.0,92.79
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,201.96,131.89
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,249.72,174.89
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,294.53,215.94
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,336.58,255.05
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,378.01,293.21
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,372.74,295.73
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,351.46,282.4
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,427.56,344.39
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,517.39,417.65
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,544.22,441.32
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,568.5,462.87
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,588.47,480.57
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,605.55,495.77
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,615.74,505.29
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,622.75,512.15
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,626.15,515.67
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,626.47,516.64
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,619.5,512.01
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,609.65,504.95
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,597.68,496.67
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,581.02,484.45
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,556.25,464.48
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,529.51,442.52
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,497.02,416.01
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,463.23,387.72
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,420.67,350.8
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,380.52,314.86
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,327.92,268.28
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,277.74,222.54
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,213.48,164.2
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,155.89,102.41
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,61.12,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,11.8,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,23.59,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,21.63,10.95
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,24.5,15.96
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,27.53,19.15
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,30.54,22.09
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,70.19,33.14
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,115.05,60.13
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,155.71,94.01
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,192.63,128.51
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,242.42,171.23
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,299.32,220.69
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,341.54,259.93
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,383.04,298.01
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,420.84,332.01
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,456.85,363.65
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,489.66,392.63
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,520.4,419.32
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,546.42,441.77
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,569.89,461.75
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,588.82,477.72
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,604.9,491.15
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,616.41,500.96
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,624.9,508.28
