Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,11.24,0.21
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,25.32,16.2
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,29.96,21.07
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,34.47,25.43
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,52.95,28.75
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,97.67,50.07
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,143.99,82.54
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,192.95,122.51
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,240.96,164.61
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,293.5,211.17
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,340.97,253.71
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,388.35,295.44
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,432.87,334.55
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,476.47,371.99
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,517.02,405.43
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,555.86,436.6
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,590.27,464.28
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,622.44,489.64
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,650.63,510.82
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,676.11,529.56
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,696.82,545.52
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,714.53,559.13
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,726.55,567.52
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,735.32,573.22
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,739.47,576.5
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,740.39,577.63
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,680.65,534.02
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,618.21,486.91
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,663.31,523.76
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,697.74,551.6
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,619.1,491.76
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,537.92,429.74
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,523.0,419.98
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,504.61,406.68
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,464.78,374.94
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,425.04,342.81
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,380.25,307.22
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,336.04,270.82
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,280.85,224.32
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,228.92,179.18
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,166.47,124.4
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,108.41,56.39
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,40.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.78,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,18.97,5.94
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,26.67,17.43
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,31.16,22.09
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,35.47,26.24
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,60.73,33.74
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,105.69,56.45
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,151.9,89.21
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,201.29,129.6
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,249.96,172.65
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,299.86,217.55
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,348.04,260.63
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,399.26,305.23
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,443.96,343.41
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,487.69,379.51
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,528.52,412.35
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,567.63,442.73
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,602.01,469.82
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,634.11,494.57
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,661.95,514.64
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,686.96,532.15
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,707.07,546.38
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,724.16,558.15
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,735.47,565.43
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,743.54,570.12
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,747.17,571.77
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,747.58,571.29
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,741.68,567.2
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,732.67,561.15
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,717.69,551.08
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,702.83,541.22
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,623.89,483.69
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,545.11,425.74
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,570.39,446.15
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,585.9,457.77
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,541.83,424.31
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,497.34,390.36
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,448.03,353.17
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,397.62,313.53
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,331.01,259.91
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,269.07,208.0
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,194.59,144.65
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,126.66,71.34
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,48.48,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,9.83,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,18.69,7.01
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,29.22,19.77
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,34.91,25.48
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,40.34,30.64
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,63.55,36.37
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,105.49,59.02
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,148.48,89.82
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,198.12,130.22
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,234.08,169.54
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,256.78,195.82
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,308.08,233.34
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,382.49,290.79
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,425.58,327.39
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,467.96,362.61
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,507.0,393.91
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,546.04,424.23
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,579.17,449.06
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,610.23,471.66
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,636.17,490.45
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,659.55,507.03
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,678.81,520.84
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,695.24,532.44
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,706.26,540.06
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,714.25,545.11
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,717.49,546.95
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,717.71,546.85
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,714.24,545.07
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,705.6,539.86
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,691.13,530.74
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,673.95,519.65
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,650.87,503.01
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,625.55,484.63
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,593.63,463.01
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,560.14,439.69
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,519.3,409.45
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,480.08,379.53
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,429.79,341.5
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,380.65,302.66
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,320.89,253.77
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,264.86,206.01
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,193.93,145.19
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,130.01,77.86
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,49.35,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,10.81,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,20.96,9.55
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,32.85,22.95
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,41.64,31.38
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,49.07,38.32
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,74.04,45.22
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,114.15,67.84
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,155.39,97.63
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,200.28,133.78
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,244.0,171.09
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,289.47,210.19
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,324.85,242.89
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,353.83,269.06
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,404.55,309.07
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,464.23,355.35
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,471.43,361.95
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,465.98,357.89
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,500.07,384.14
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,535.69,410.87
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,557.35,425.77
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,577.54,439.41
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,634.3,481.81
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,691.12,523.21
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,704.55,531.92
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,713.5,537.63
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,719.33,541.11
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,720.49,541.56
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,714.46,536.28
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,705.54,529.27
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,691.17,521.42
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,674.13,511.47
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,649.63,495.06
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,623.06,477.01
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,590.68,456.62
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,558.93,435.89
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,518.29,407.34
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,477.24,377.27
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,426.5,339.25
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,376.92,300.45
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,321.04,254.6
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,268.0,209.18
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,197.34,148.53
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,134.44,84.4
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,50.93,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,13.76,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,22.1,11.19
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,33.44,23.56
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,39.83,29.82
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,45.91,35.53
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,87.37,60.24
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,125.92,94.34
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,153.88,115.91
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,183.33,139.46
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,222.22,167.1
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,273.48,206.37
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,267.28,207.57
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,245.28,193.5
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,320.47,251.68
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,414.02,324.12
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,435.77,340.78
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,454.72,355.05
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,495.22,386.99
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,539.32,421.33
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,545.94,425.84
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,548.31,427.12
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,578.1,451.05
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,608.06,474.89
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,665.65,520.82
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,720.3,563.73
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,722.16,565.29
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,720.99,565.26
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,640.34,504.31
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,549.08,433.63
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,620.0,493.16
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,673.5,538.35
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,651.3,522.41
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,626.74,504.95
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,594.4,481.64
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,560.55,456.63
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,445.98,365.05
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,330.41,270.92
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,292.42,240.25
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,254.97,208.9
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,211.46,171.72
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,169.5,135.0
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,122.76,93.81
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,79.72,51.41
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,30.02,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.64,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,22.81,12.41
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,28.32,19.27
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,32.7,23.64
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,36.89,27.61
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,71.15,37.18
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,118.8,66.17
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,163.52,99.99
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,210.96,139.74
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,258.07,181.38
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,306.41,224.29
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,353.04,265.0
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,399.65,304.56
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,445.71,342.6
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,488.09,376.65
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,496.5,383.93
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,496.61,383.7
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,513.49,396.64
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,526.17,405.8
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,561.85,433.56
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,599.56,462.39
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,582.05,448.13
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,558.04,429.37
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,557.94,429.75
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,556.28,428.75
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,521.18,402.47
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,479.68,371.52
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,486.6,378.18
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,487.5,380.09
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,517.89,405.32
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,551.27,432.11
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,580.56,456.48
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,600.47,473.76
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,592.79,469.68
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,583.05,463.95
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,544.13,434.64
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,504.21,403.99
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,453.72,365.12
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,406.51,327.18
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,348.93,279.46
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,294.45,232.39
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,222.07,169.86
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,158.24,106.89
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,61.02,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.9,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.58,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,28.51,17.49
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,44.8,33.78
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,62.54,50.2
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,79.85,65.96
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,102.17,79.7
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,125.91,98.3
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,148.95,116.67
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,172.75,135.79
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,213.64,165.83
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,264.68,205.17
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,263.37,207.23
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,251.08,198.99
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,302.08,238.96
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,361.65,285.36
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,405.86,319.38
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,456.02,357.77
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,501.65,393.71
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,551.91,432.99
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,494.08,387.45
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,424.89,332.31
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,477.37,374.29
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,534.6,418.73
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,405.69,319.52
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,267.62,210.23
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,393.49,311.91
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,518.57,408.78
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,618.4,488.49
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,709.65,560.27
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,657.9,520.39
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,603.49,479.28
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,569.51,454.49
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,537.65,430.72
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,435.4,350.88
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,340.0,274.7
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,300.92,244.19
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,262.49,213.39
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,229.32,186.68
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,196.86,159.9
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,163.22,131.52
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,130.15,102.96
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,91.98,69.79
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,55.05,35.98
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,25.28,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,8.85,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.0,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,22.37,13.2
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,30.2,21.13
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,33.6,24.55
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,41.1,31.46
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,85.25,45.08
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,130.6,74.27
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,175.37,118.93
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,206.78,153.57
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,251.47,183.84
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,322.95,238.36
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,342.25,261.05
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,343.39,266.06
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,411.79,319.12
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,501.07,388.3
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,542.31,420.74
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,580.09,450.18
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,613.65,476.14
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,645.05,500.01
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,673.39,520.41
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,699.41,538.78
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,719.51,552.68
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,736.69,563.92
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,748.74,571.15
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,757.66,576.35
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,691.22,528.13
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,615.18,470.72
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,686.37,525.21
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,744.9,566.07
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,730.28,554.93
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,712.87,542.8
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,690.19,527.72
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,662.2,508.68
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,629.63,485.09
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,595.39,459.99
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,553.73,428.26
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,511.43,395.61
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,463.77,360.1
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,415.0,322.56
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,351.49,272.78
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,292.05,224.43
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,220.27,165.27
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,156.5,108.55
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,73.2,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,12.78,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,23.81,0.71
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,28.89,18.77
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,36.79,26.77
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,45.46,34.89
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,59.43,41.35
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,93.32,56.73
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,131.68,82.29
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,172.22,113.62
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,216.89,150.63
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,258.14,190.58
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,289.02,220.67
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,330.81,254.66
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,377.91,292.9
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,438.54,341.8
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,514.13,402.25
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,554.21,434.32
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,592.75,464.6
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,626.82,491.55
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,658.62,516.3
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,687.01,538.15
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,712.8,557.8
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,732.61,571.57
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,749.37,583.15
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,760.9,591.37
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,769.19,597.46
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,771.91,600.85
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,771.38,602.11
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,765.63,598.67
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,756.73,593.13
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,741.35,582.72
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,723.09,570.35
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,699.12,554.15
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,672.71,536.12
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,640.13,513.86
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,609.31,491.51
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,445.92,362.66
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,280.19,227.9
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,369.08,302.29
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,426.28,347.0
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,364.95,294.99
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,309.68,246.9
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,239.94,186.27
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,177.93,128.47
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,82.75,0.77
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,9.83,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,15.46,1.12
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,22.77,13.77
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,29.63,20.56
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,42.06,31.93
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,70.23,54.23
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,86.08,67.53
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,102.04,80.67
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,122.31,96.92
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,143.17,113.39
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,151.85,120.21
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,160.21,126.72
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,194.01,153.1
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,226.17,177.9
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,272.98,214.26
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,323.16,252.99
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,399.62,312.11
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,489.51,380.64
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,524.65,407.94
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,561.33,436.65
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,577.02,448.65
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,590.38,458.9
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,602.93,468.62
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,613.76,477.03
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,616.02,479.17
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,616.3,479.9
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,615.11,479.76
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,607.87,475.29
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,580.6,455.72
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,551.91,435.03
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,554.64,439.75
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,561.51,447.25
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,509.82,408.0
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,465.19,373.79
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,319.3,258.54
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,174.23,139.52
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,297.89,244.7
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,397.94,326.5
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,351.98,288.73
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,307.89,252.37
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,266.22,216.87
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,225.18,180.84
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,169.88,132.82
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,119.32,86.99
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,57.43,7.76
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,10.81,0.0
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,20.92,6.03
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,35.1,24.43
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,50.12,38.63
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,66.49,53.58
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,86.41,65.81
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,113.44,85.07
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,142.1,107.12
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,129.46,100.04
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,112.14,88.88
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,167.24,132.67
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,228.67,181.0
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,227.97,180.38
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,224.4,177.37
