Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,224.12,177.0
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,219.69,173.26
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,220.39,173.66
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,220.81,173.83
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,195.02,153.31
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,168.53,132.15
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,171.02,134.2
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,173.54,136.2
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,231.5,182.37
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,290.39,228.21
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,319.94,251.04
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,347.69,272.49
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,343.57,269.18
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,339.22,265.92
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,341.01,267.72
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,342.61,269.36
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,324.95,256.19
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,307.04,242.86
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,261.07,207.14
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,209.43,166.45
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,202.46,161.82
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,195.35,156.82
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,115.0,91.3
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,38.63,27.36
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,33.3,22.96
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,27.99,18.43
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,22.67,13.83
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,17.36,9.19
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,12.05,4.53
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,6.74,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,3.37,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,20.18,7.36
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,36.88,26.14
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,53.43,41.62
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,71.04,57.64
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,90.99,70.54
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,114.09,88.27
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,138.36,107.47
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,124.37,97.37
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,105.88,83.42
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,119.63,94.6
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,133.42,105.67
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,98.4,76.46
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,61.89,46.05
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,106.18,82.45
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,149.84,117.69
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,84.69,64.47
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,18.37,9.66
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,69.68,52.13
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,120.88,93.79
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,102.13,78.44
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,83.27,63.06
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,136.98,106.73
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,191.04,149.99
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,142.09,110.72
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,92.97,70.98
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,91.02,69.64
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,89.07,68.25
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,115.98,90.38
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,143.22,112.68
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,328.52,266.01
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,511.44,409.79
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,362.54,291.51
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,211.51,168.8
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,180.06,143.91
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,148.85,118.61
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,89.52,69.86
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,32.83,22.32
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,28.47,18.74
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,24.12,15.07
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,19.29,10.9
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,14.46,6.69
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,10.12,2.87
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.93,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.71,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,15.43,7.67
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,23.16,14.84
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,32.34,23.21
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,41.52,29.77
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,51.2,38.02
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,60.89,46.16
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,102.16,80.47
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,142.81,113.64
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,89.46,69.3
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,31.88,21.18
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,103.22,80.45
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,172.64,136.94
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,99.27,76.74
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,23.19,13.71
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,120.94,94.22
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,217.61,171.7
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,234.94,185.23
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,252.54,199.08
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,257.24,202.33
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,261.93,205.6
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,139.61,108.47
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,16.44,7.94
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,144.04,112.62
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,273.45,215.99
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,269.17,213.03
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,264.8,210.27
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,173.68,137.26
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,83.24,63.36
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,57.06,41.88
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,30.93,20.21
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,25.6,15.81
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,20.28,11.39
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,14.0,6.16
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.72,0.89
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.75,0.08
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,16.22,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,27.24,14.81
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.62,27.14
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,48.79,37.81
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,55.07,43.76
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,81.8,52.53
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,120.74,74.94
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,164.33,106.95
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,189.87,139.99
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,191.8,151.88
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,251.58,192.69
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,349.55,268.01
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,239.36,188.4
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,102.32,79.9
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,293.84,236.66
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,522.81,418.02
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,494.51,395.05
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,447.33,356.31
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,475.45,378.87
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,504.05,401.39
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,525.64,417.64
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,546.96,433.6
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,512.84,406.34
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,472.45,374.17
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,443.03,351.32
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,408.17,324.0
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,403.59,321.51
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,398.64,318.65
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,345.36,276.58
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,291.55,233.62
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,344.44,278.04
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,403.15,326.37
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,298.97,242.35
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,197.24,158.67
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,199.02,161.2
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,200.67,163.47
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,139.48,112.71
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,79.61,62.29
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,68.71,53.3
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,57.98,44.29
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,46.37,34.28
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,34.76,24.16
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,24.61,15.22
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,14.46,6.26
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,7.23,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,13.76,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,21.57,11.43
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,34.53,24.89
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,46.89,36.63
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,58.66,47.56
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,86.88,60.97
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,121.01,84.14
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,157.53,112.82
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,184.94,142.09
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,199.07,159.39
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,167.98,135.43
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,127.15,102.45
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,214.66,173.88
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,307.0,247.95
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,309.38,249.8
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,306.17,247.06
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,320.75,258.17
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,335.23,269.05
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,339.13,271.92
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,342.42,274.32
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,423.2,339.23
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,507.98,405.94
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,529.95,423.28
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,550.22,439.6
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,560.09,447.88
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,569.1,455.58
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,559.38,448.29
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,548.44,440.14
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,464.34,373.56
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,379.1,304.99
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,260.07,209.86
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,138.6,110.04
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,335.73,276.35
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,513.06,419.21
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,572.07,468.15
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,616.56,505.5
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,577.1,474.41
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,536.58,442.27
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,484.99,401.06
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,434.33,359.44
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,376.19,310.49
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,320.74,262.19
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,248.68,199.25
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,183.84,140.94
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,103.42,58.15
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,21.48,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,13.19,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,25.75,15.36
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,40.95,30.62
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,55.59,44.33
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,71.43,58.86
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,99.41,74.39
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,128.32,95.28
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,159.35,119.69
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,197.27,148.08
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,239.37,181.06
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,290.87,220.53
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,361.09,276.9
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,386.83,302.78
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,401.99,318.18
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,463.31,367.99
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,537.96,427.92
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,473.8,377.14
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,385.61,305.03
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,356.06,281.99
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,322.4,255.08
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,256.56,203.35
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,187.58,148.25
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,297.32,236.99
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,408.95,324.34
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,370.9,294.13
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,331.62,263.43
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,300.17,239.03
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,263.74,210.4
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,208.46,166.45
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,153.12,121.68
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,137.9,109.7
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,122.64,97.51
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,147.11,118.01
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,172.23,138.89
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,149.02,119.97
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,125.78,100.98
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,146.37,118.77
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,167.37,136.65
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,145.47,118.71
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,123.8,100.78
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,100.5,80.92
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,77.52,61.03
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,56.34,42.55
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,34.67,23.41
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,19.31,7.63
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,3.37,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,6.74,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,12.53,5.45
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,18.32,10.85
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,24.6,16.63
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,30.89,21.05
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,37.17,26.45
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,43.46,31.79
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,107.06,85.21
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,169.02,136.16
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,157.38,126.25
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,143.8,114.8
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,155.58,123.94
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,167.44,133.02
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,173.11,137.31
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,178.82,141.68
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,254.22,201.68
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,333.53,263.18
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,239.6,189.13
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,141.11,110.08
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,232.97,183.74
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,327.43,257.0
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,304.41,238.65
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,278.24,218.23
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,294.05,230.88
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,313.93,246.55
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,280.59,220.57
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,250.75,197.31
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,255.68,201.26
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,260.66,205.17
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,255.36,201.77
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,250.0,198.36
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,238.47,189.62
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,226.88,180.84
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,214.74,171.57
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,202.52,162.17
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,160.43,128.09
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,118.89,94.03
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,103.5,81.69
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,88.06,69.04
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,72.01,55.65
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,55.87,41.91
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,40.69,28.78
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,26.07,15.98
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,14.95,4.91
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,14.0,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,27.69,17.35
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,46.09,34.68
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,64.2,51.3
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,79.27,64.93
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,100.22,78.24
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,121.85,95.58
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,144.47,113.82
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,81.2,62.03
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,6.75,0.08
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,44.93,32.32
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,83.2,64.18
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,73.03,55.43
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,62.87,46.77
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,61.42,45.48
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,59.98,44.2
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,75.98,57.3
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,91.98,70.32
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,98.73,75.74
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,105.5,81.17
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,106.97,82.31
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,108.45,83.48
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,62.92,46.4
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,17.41,8.85
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,61.47,45.37
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,105.64,81.6
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,86.66,66.08
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,67.75,50.61
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,69.2,51.88
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,70.64,53.15
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,56.59,41.6
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,42.54,30.0
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,38.18,26.43
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,33.82,22.85
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,35.26,24.14
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,36.71,25.44
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,67.19,51.21
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,98.97,77.93
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,85.56,66.98
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,72.12,55.88
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,59.16,44.9
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,46.37,33.9
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,33.79,22.95
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,21.23,11.95
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,12.05,3.11
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.85,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,5.78,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,8.19,1.73
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,10.61,3.48
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,12.54,5.16
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,14.47,6.83
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,13.03,5.55
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,11.58,4.29
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,89.33,70.26
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,164.16,132.39
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,99.1,77.98
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,30.93,20.57
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,76.44,58.82
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,121.56,96.17
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,122.61,96.64
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,123.65,97.17
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,80.84,61.81
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,37.73,25.96
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,74.07,56.17
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,110.39,86.04
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,332.56,268.47
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,561.71,446.25
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,580.89,459.81
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,599.47,474.09
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,512.36,406.76
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,422.49,335.82
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,622.64,502.14
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,797.52,639.24
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,421.2,349.19
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,37.7,26.06
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,48.34,35.19
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,58.98,44.24
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,177.26,145.07
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,298.24,246.15
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,334.35,278.02
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,364.43,304.5
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,326.76,273.65
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,289.57,242.71
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,243.87,203.47
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,199.89,164.97
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,154.61,125.04
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,111.85,86.76
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,59.47,38.26
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,10.81,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,6.26,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,12.53,5.1
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,22.19,14.11
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,31.85,23.07
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,42.01,30.61
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,52.17,39.32
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,62.83,48.4
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,73.44,57.33
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,70.58,54.74
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,67.68,52.11
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,98.25,77.73
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,128.29,102.6
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,126.27,100.44
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,124.13,98.26
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,164.9,131.62
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,206.01,164.88
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,221.88,177.5
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,237.99,190.33
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,218.69,174.57
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,198.87,158.42
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,202.22,161.1
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,205.56,163.76
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,148.01,116.91
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,90.08,69.3
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,96.88,74.97
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,103.7,80.63
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,99.32,77.07
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,94.93,73.52
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,170.14,135.44
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,246.82,197.46
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,145.11,115.18
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,45.45,32.63
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,113.15,89.41
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,183.51,147.71
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,103.31,81.52
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,26.07,16.57
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,131.57,107.04
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,242.27,199.66
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,212.22,174.62
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,182.7,150.0
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,149.67,122.03
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,117.3,94.23
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,85.35,66.61
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,50.97,36.88
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,28.8,16.3
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,7.86,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.93,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,9.64,2.89
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,13.5,6.46
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,17.84,9.71
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,22.19,13.46
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,27.02,17.6
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,31.86,21.69
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,62.35,47.55
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,92.47,72.78
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,91.71,71.9
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,90.87,71.0
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,141.28,112.62
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,191.7,153.61
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,194.21,155.32
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,196.59,157.02
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,179.78,142.86
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,162.5,128.41
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,196.67,156.04
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,231.27,183.77
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,198.41,157.2
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,165.03,130.15
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,176.16,139.2
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,187.37,148.27
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,210.49,166.99
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,233.86,185.86
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,217.96,173.11
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,201.92,160.31
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,207.13,164.72
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,212.43,169.2
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,182.99,145.52
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,153.53,121.7
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,118.75,93.43
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,84.18,65.03
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,64.79,49.01
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,45.42,32.85
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,55.09,41.15
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,64.76,49.46
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,56.53,42.6
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,48.3,35.68
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,39.59,28.27
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,30.89,20.76
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,23.15,14.04
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,15.43,7.26
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,9.16,1.43
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
