Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,11.8,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,18.58,6.82
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,29.25,19.84
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,39.75,29.85
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,45.13,35.01
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,63.64,40.45
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,105.58,63.05
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,150.76,95.75
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,195.69,132.17
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,244.13,173.64
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,293.09,217.28
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,341.71,260.07
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,387.93,299.65
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,435.28,339.18
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,480.92,376.4
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,530.18,415.34
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,572.65,448.88
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,614.35,481.0
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,652.39,509.0
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,689.16,535.38
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,721.74,559.39
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,752.31,581.6
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,775.41,597.39
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,795.69,611.27
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,813.53,623.51
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,828.7,633.97
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,846.2,644.93
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,857.99,651.98
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,858.86,652.91
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,860.23,654.43
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,853.22,650.3
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,843.23,644.31
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,826.84,635.2
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,807.72,624.25
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,779.94,606.34
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,750.17,586.96
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,718.57,567.14
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,682.95,544.01
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,637.11,510.61
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,591.14,476.42
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,539.84,438.4
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,489.14,399.58
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,435.31,356.98
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,382.64,313.6
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,314.52,255.87
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,251.51,200.8
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,178.87,136.98
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,114.74,69.52
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,42.48,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,13.76,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.79,10.24
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,31.96,22.33
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,42.22,32.11
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,46.56,36.4
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,67.83,42.21
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,106.27,61.13
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,151.71,92.93
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,198.62,131.83
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,251.63,177.98
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,300.66,221.25
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,351.95,266.01
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,401.39,308.92
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,451.26,350.87
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,501.86,392.08
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,548.56,429.03
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,592.19,463.59
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,634.6,496.35
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,672.88,524.2
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,709.02,549.76
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,741.33,572.53
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,771.34,592.64
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,797.93,610.26
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,821.93,626.02
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,839.25,637.64
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,853.58,647.34
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,866.13,655.2
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,875.61,661.07
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,877.31,663.05
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,875.81,663.06
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,868.42,659.19
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,857.9,653.34
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,841.9,643.8
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,823.04,632.34
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,797.51,616.56
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,769.6,598.98
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,740.72,581.33
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,705.82,559.02
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,661.33,528.42
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,616.23,495.92
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,566.45,459.94
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,519.32,424.58
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,459.19,376.83
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,401.61,329.38
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,333.88,271.9
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,271.25,216.91
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,191.69,147.41
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,121.75,77.04
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,45.15,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,11.8,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,18.18,8.25
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,24.32,15.59
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,30.08,21.13
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,32.98,23.94
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,61.91,33.06
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,104.68,55.68
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,151.77,89.88
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,199.69,129.8
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,250.16,173.89
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,300.18,218.4
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,355.13,266.26
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,403.84,309.01
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,452.68,350.91
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,499.01,389.16
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,544.49,425.64
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,587.44,459.9
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,629.05,492.34
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,666.89,520.59
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,702.84,546.79
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,734.28,568.59
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,763.29,588.6
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,788.2,604.82
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,810.28,619.06
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,827.87,631.07
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,842.47,641.12
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,847.72,645.16
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,849.68,647.11
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,802.79,616.29
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,745.93,574.05
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,791.78,612.11
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,827.6,638.38
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,811.29,627.82
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,792.34,615.83
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,763.29,596.59
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,735.01,577.85
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,605.99,481.75
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,481.87,385.06
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,449.13,361.93
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,415.79,337.37
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,459.74,375.89
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,486.48,399.45
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,432.49,355.24
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,379.97,311.23
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,313.58,254.99
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,252.31,201.53
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,175.36,134.78
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,110.81,72.01
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,39.94,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,13.76,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,21.71,11.63
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,29.97,20.68
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,37.7,28.05
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,41.42,31.69
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,70.74,40.03
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,114.52,65.32
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,162.45,101.23
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,210.34,141.72
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,264.4,189.31
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,313.99,233.68
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,365.4,279.2
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,415.27,323.36
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,465.56,366.91
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,512.91,406.55
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,562.21,446.53
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,606.25,482.33
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,649.08,516.47
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,688.11,546.09
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,725.31,573.73
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,758.27,597.69
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,788.92,619.38
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,814.55,637.63
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,837.42,653.95
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,855.97,667.01
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,871.57,678.07
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,881.52,684.2
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,888.33,688.25
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,889.47,690.77
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,887.46,691.24
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,820.89,644.66
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,744.64,587.72
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,712.26,564.65
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,678.69,540.18
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,654.94,523.65
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,629.59,505.71
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,627.27,507.56
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,623.49,507.93
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,539.81,442.73
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,465.21,383.4
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,409.16,339.56
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,362.31,301.94
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,311.53,259.47
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,263.9,218.82
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,214.57,176.51
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,167.73,135.38
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,115.83,89.46
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,62.35,40.12
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,24.6,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,10.61,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,21.43,11.97
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,26.49,17.85
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,31.29,22.55
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,36.97,27.93
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,72.05,37.47
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,118.27,64.62
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,168.76,103.39
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,219.4,147.54
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,272.49,195.89
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,328.92,247.34
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,382.3,295.76
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,433.67,342.25
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,485.02,387.64
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,534.42,429.55
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,583.02,469.57
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,627.39,506.13
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,670.17,540.6
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,709.57,570.87
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,746.82,597.95
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,780.22,621.8
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,811.06,643.64
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,837.39,662.42
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,860.77,679.08
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,878.89,691.28
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,893.81,701.22
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,899.27,704.85
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,901.26,706.18
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,901.9,706.42
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,899.29,704.67
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,891.06,699.3
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,879.73,691.88
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,863.51,680.82
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,844.43,667.81
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,722.7,578.63
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,589.11,473.64
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,670.93,542.14
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,725.8,586.21
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,637.37,519.35
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,551.45,451.98
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,502.37,414.17
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,451.84,374.14
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,445.46,369.04
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,428.86,354.12
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,360.9,296.27
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,297.76,240.7
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,218.49,170.9
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,149.52,103.65
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,56.58,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,10.43,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,21.14,12.1
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,26.23,17.72
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,33.94,25.02
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,36.69,27.67
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,75.66,38.89
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,121.36,66.35
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,171.53,105.01
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,222.23,148.78
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,279.4,199.44
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,331.8,246.58
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,385.26,293.9
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,436.47,338.66
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,487.62,381.97
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,536.49,421.48
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,584.49,458.79
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,629.19,493.43
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,672.33,525.86
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,711.27,553.28
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,748.04,577.18
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,781.77,599.39
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,812.95,619.64
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,838.26,636.33
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,860.59,651.05
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,878.96,663.14
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,894.15,673.21
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,903.47,679.48
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,909.46,683.71
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,910.91,685.74
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,909.05,685.73
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,900.73,681.53
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,889.26,675.36
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,872.61,665.74
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,853.01,654.16
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,827.04,638.16
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,798.71,620.43
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,764.69,599.62
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,733.03,580.2
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,689.97,550.95
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,645.98,520.47
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,595.22,483.28
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,544.57,444.98
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,487.07,399.97
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,429.52,353.2
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,361.84,296.29
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,298.95,241.35
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,219.6,171.93
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,150.64,106.13
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,68.59,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,13.99,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,27.75,17.87
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,36.83,27.08
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,45.78,35.55
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,49.93,39.55
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,88.16,52.56
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,129.36,78.31
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,175.97,114.04
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,223.25,154.21
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,273.46,198.03
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,325.8,243.74
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,376.73,287.72
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,425.24,329.61
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,474.2,370.83
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,521.23,408.98
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,568.07,445.92
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,613.65,481.45
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,655.59,513.54
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,693.59,541.48
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,729.88,567.55
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,761.97,589.53
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,791.76,609.79
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,817.36,627.09
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,840.32,642.58
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,858.1,654.55
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,872.94,664.62
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,883.44,671.85
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,890.85,677.13
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,892.59,679.21
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,891.19,679.34
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,883.07,675.01
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,871.89,668.73
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,855.66,659.48
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,836.63,648.28
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,815.9,635.84
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,788.54,618.58
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,754.93,598.05
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,719.51,575.76
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,677.12,546.67
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,633.76,515.86
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,583.63,478.52
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,536.33,442.14
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,477.8,395.66
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,421.32,349.14
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,353.58,291.47
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,290.62,236.06
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,212.8,167.6
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,144.95,103.76
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,65.6,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,13.91,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,28.21,18.42
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,35.17,25.55
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,41.71,31.79
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,47.54,37.26
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,88.04,49.52
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,130.91,76.88
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,179.0,114.32
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,230.86,159.1
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,281.96,204.58
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,331.99,249.05
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,383.77,294.23
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,433.81,337.81
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,487.34,382.91
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,534.96,421.64
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,582.03,458.81
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,624.94,492.73
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,666.46,524.83
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,705.08,553.37
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,741.77,579.1
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,774.09,601.41
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,804.0,621.95
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,829.34,638.03
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,851.9,652.14
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,869.56,664.9
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,884.17,675.69
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,895.59,684.41
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,903.86,691.11
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,905.51,693.03
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,903.93,692.9
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,896.06,689.25
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,885.05,683.49
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,869.75,675.71
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,851.54,665.89
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,826.64,649.99
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,799.24,632.22
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,766.83,611.34
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,736.78,592.0
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,695.12,562.75
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,652.37,532.27
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,602.54,495.08
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,552.68,456.5
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,494.47,410.02
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,440.67,365.4
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,374.55,308.95
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,312.83,254.35
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,234.81,185.04
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,166.41,120.27
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,76.72,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,12.6,0.38
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,25.92,16.65
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,32.06,22.86
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,37.83,28.36
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,46.65,30.12
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,88.53,47.64
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,133.22,77.44
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,185.14,118.96
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,234.08,161.72
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,285.47,207.73
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,335.92,252.83
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,387.62,298.17
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,437.36,341.49
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,490.49,386.22
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,537.08,424.19
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,582.96,460.5
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,626.13,494.23
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,667.93,526.03
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,706.55,553.97
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,743.32,578.82
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,775.51,600.58
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,805.31,620.51
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,830.81,637.76
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,853.59,653.15
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,871.56,665.28
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,886.5,675.44
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,897.35,681.64
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,905.03,685.82
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,906.09,687.42
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,903.92,687.0
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,897.17,683.61
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,887.27,678.21
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,871.88,670.37
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,853.61,660.58
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,829.45,645.76
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,802.76,629.06
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,769.67,608.41
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,738.95,589.22
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,697.66,561.01
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,655.19,531.43
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,606.01,495.54
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,556.78,457.98
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,498.82,412.16
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,445.07,367.98
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,378.96,311.91
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,317.19,257.59
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,239.85,189.1
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,171.93,125.4
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,79.71,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,13.31,2.26
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,27.51,18.28
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,34.48,25.19
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,41.0,31.38
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,51.99,36.43
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,73.46,57.75
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,87.1,69.1
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,100.78,80.29
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,117.65,93.91
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,134.59,107.36
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,147.08,116.98
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,159.6,126.52
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,272.64,215.45
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,402.42,315.0
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,433.3,337.5
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,464.08,360.13
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,553.73,430.53
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,663.38,514.11
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,700.83,540.2
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,736.64,565.32
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,767.83,586.67
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,796.88,605.95
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,823.25,622.8
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,845.57,636.89
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,862.76,648.8
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,877.12,658.95
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,888.78,667.43
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,897.47,674.08
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,898.5,675.75
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,896.44,675.55
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,888.56,671.58
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,877.67,665.72
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,861.43,655.76
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,846.93,647.12
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,820.53,630.78
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,791.95,612.9
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,758.11,591.83
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,722.52,569.24
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,681.47,541.27
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,637.39,509.81
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,587.01,473.34
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,536.97,435.99
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,474.7,387.13
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,415.16,338.89
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,348.06,283.51
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,285.48,230.0
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,208.01,163.37
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,141.68,103.81
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,66.87,5.14
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
