Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,14.46,4.12
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,30.08,20.73
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,36.45,27.11
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,42.45,32.83
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,56.69,39.5
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,78.8,62.3
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,93.79,74.78
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,108.85,87.1
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,132.97,106.64
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,157.46,126.18
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,203.84,162.59
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,257.29,204.27
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,329.78,260.49
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,415.56,327.17
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,494.51,389.29
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,600.34,471.46
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,643.8,504.7
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,685.92,536.64
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,724.06,563.94
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,760.15,588.25
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,725.76,560.19
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,678.52,521.68
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,772.39,593.58
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,868.98,659.77
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,886.33,671.04
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,900.69,681.19
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,909.17,687.5
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,914.51,691.87
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,915.62,693.54
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,913.6,693.25
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,848.84,650.34
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,774.08,597.32
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,777.24,602.64
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,774.82,603.44
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,793.14,618.34
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,802.57,626.62
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,768.22,604.53
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,732.13,581.24
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,673.48,540.0
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,616.79,499.13
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,579.76,471.68
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,542.52,443.16
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,483.56,397.01
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,426.56,350.93
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,358.33,293.96
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,294.64,239.01
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,219.03,173.31
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,153.64,114.05
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,72.6,14.94
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,20.95,9.54
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,32.66,22.88
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,37.96,28.24
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,42.99,33.05
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,62.09,37.12
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,105.12,58.97
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,150.6,91.18
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,200.47,131.76
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,253.5,177.81
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,305.55,223.73
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,356.66,268.88
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,408.82,313.96
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,458.92,356.82
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,509.23,398.65
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,559.32,438.38
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,605.48,473.97
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,648.58,507.01
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,690.3,538.15
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,728.2,566.01
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,764.08,590.83
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,796.0,612.16
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,825.54,631.7
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,850.37,647.1
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,872.42,660.57
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,889.21,671.27
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,903.0,680.03
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,913.24,687.01
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,920.36,692.04
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,920.44,693.51
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,917.35,693.01
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,908.36,687.76
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,896.39,680.53
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,878.48,672.52
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,862.34,665.54
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,835.56,649.54
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,806.49,631.65
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,772.66,610.46
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,737.04,587.64
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,693.67,558.56
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,652.05,529.86
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,601.36,491.56
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,550.96,452.56
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,492.12,405.13
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,435.17,357.94
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,366.9,300.81
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,303.28,245.83
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,226.23,178.93
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,158.17,117.82
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,74.94,22.69
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,11.8,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,19.61,9.33
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,29.41,20.08
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,34.45,25.03
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,39.21,29.46
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,62.55,34.79
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,107.28,58.36
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,156.51,93.84
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,206.6,134.59
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,257.19,178.66
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,309.96,225.02
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,361.62,270.24
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,418.21,318.23
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,468.89,360.57
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,519.48,401.57
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,566.59,438.78
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,612.63,474.08
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,656.18,507.57
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,698.19,539.24
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,735.77,565.72
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,771.18,588.94
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,803.42,610.57
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,833.16,630.4
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,857.8,645.88
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,879.58,659.44
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,897.08,670.57
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,911.5,679.71
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,920.5,685.32
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,926.28,688.93
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,927.16,689.43
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,924.81,687.95
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,916.14,681.12
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,904.35,672.43
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,887.3,663.45
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,867.39,652.61
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,841.87,636.72
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,813.92,619.18
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,779.89,598.05
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,748.43,578.56
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,706.29,550.11
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,663.06,520.57
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,612.89,485.33
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,562.74,448.39
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,504.68,403.73
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,450.88,360.88
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,385.17,308.63
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,323.67,257.52
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,248.1,193.2
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,181.24,133.8
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,86.66,33.04
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,12.78,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,20.77,10.67
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,30.97,21.31
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,36.37,26.58
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,41.46,31.32
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,67.43,37.6
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,111.13,61.48
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,157.16,94.99
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,210.46,138.59
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,260.28,181.74
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,312.47,227.26
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,363.37,271.49
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,415.53,315.76
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,465.84,357.51
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,519.42,400.36
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,567.4,438.0
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,614.72,474.11
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,657.94,507.04
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,699.72,538.2
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,738.01,564.93
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,774.32,588.41
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,805.78,609.12
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,834.76,628.04
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,859.54,642.77
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,881.51,655.54
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,898.41,666.17
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,912.26,674.86
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,921.35,679.18
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,927.27,681.52
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,927.16,681.36
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,923.85,679.28
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,914.86,672.32
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,902.83,663.55
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,885.94,652.5
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,866.24,639.73
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,840.15,623.3
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,816.31,608.43
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,782.68,586.42
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,747.2,563.11
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,660.16,504.06
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,575.4,443.07
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,475.41,369.78
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,379.54,297.43
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,421.77,331.2
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,445.47,348.24
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,378.95,295.87
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,316.71,245.47
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,239.82,182.3
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,171.75,124.29
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,81.48,34.69
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,11.58,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,27.67,16.63
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,43.66,32.42
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,60.98,48.29
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,77.78,63.43
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,96.6,71.57
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,126.25,92.12
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,148.01,112.84
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,160.41,126.34
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,199.47,156.55
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,238.8,187.15
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,292.97,227.83
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,364.13,282.64
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,413.89,322.15
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,476.73,372.0
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,516.18,402.15
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,552.94,429.31
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,576.64,446.46
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,595.43,459.43
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,607.53,467.01
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,615.55,471.29
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,709.76,545.09
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,813.07,620.34
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,836.57,635.71
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,857.44,650.1
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,818.14,621.97
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,767.81,582.16
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,768.77,583.93
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,767.8,583.93
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,831.11,633.41
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,887.05,672.92
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,876.84,666.55
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,863.92,659.03
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,765.39,590.31
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,657.56,510.31
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,679.19,530.5
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,688.02,540.58
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,598.71,473.83
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,506.5,403.84
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,353.79,284.59
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,202.39,161.62
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,170.2,136.29
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,138.55,110.68
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,118.87,94.66
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,99.17,78.36
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,79.95,62.32
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,60.57,45.82
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,42.64,30.25
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,25.1,14.91
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,12.54,1.77
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,17.85,9.1
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,29.93,20.67
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,45.18,34.6
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,59.9,47.91
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,75.61,58.87
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,91.47,72.17
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,121.33,96.32
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,152.34,120.96
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,149.87,118.91
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,145.83,115.53
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,187.58,148.41
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,226.38,178.36
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,290.04,227.64
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,355.36,277.61
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,341.43,265.9
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,319.48,248.09
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,309.41,240.18
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,300.32,232.91
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,299.34,231.99
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,298.04,230.83
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,381.91,295.75
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,469.47,361.86
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,481.28,370.18
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,492.99,378.95
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,525.87,403.74
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,557.25,427.18
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,586.04,448.52
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,614.72,469.68
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,613.0,468.85
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,610.35,467.64
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,548.59,422.13
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,479.38,370.69
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,598.7,466.4
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,705.52,549.65
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,655.13,512.07
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,597.94,470.34
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,365.2,292.4
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,123.02,95.84
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,107.11,83.5
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,91.2,70.65
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,91.42,71.22
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,91.79,71.91
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,78.36,60.83
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,64.89,49.58
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,51.69,38.48
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,38.63,27.29
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,27.51,17.58
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,16.4,7.84
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,8.67,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,13.5,5.64
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,22.19,13.91
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,33.79,24.58
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,45.4,35.18
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,57.5,43.72
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,69.43,53.82
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,72.03,55.89
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,74.46,57.76
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,99.84,78.85
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,125.03,99.46
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,125.91,99.65
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,126.69,99.79
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,160.46,127.0
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,194.54,154.04
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,169.4,133.48
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,143.48,112.38
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,169.73,133.42
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,196.27,154.42
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,173.58,135.81
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,150.5,117.0
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,167.46,130.57
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,184.61,144.14
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,200.66,156.48
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,216.84,168.83
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,194.25,150.99
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,171.43,132.99
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,332.07,259.6
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,494.31,381.36
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,500.28,385.38
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,512.12,394.71
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,375.89,292.51
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,240.46,187.65
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,206.72,161.76
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,172.98,135.21
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,114.03,88.13
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,56.11,40.95
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,92.97,71.64
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,131.08,103.21
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,91.57,70.94
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,53.16,39.19
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,59.44,44.65
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,65.73,50.08
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,56.53,42.45
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,47.33,34.74
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,38.14,26.98
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,28.95,19.1
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,20.74,11.91
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,12.53,4.7
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,6.74,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.74,0.33
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.64,3.01
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.53,5.67
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,16.4,8.5
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,20.26,11.81
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,24.61,15.51
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,28.97,19.16
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,36.71,25.67
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,44.45,32.13
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,55.11,40.89
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,65.78,49.57
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,67.24,50.63
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,68.71,51.72
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,160.62,126.78
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,251.77,199.06
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,270.53,213.27
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,289.53,227.87
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,249.45,195.86
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,208.32,163.04
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,213.55,167.19
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,218.8,171.27
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,286.89,224.68
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,357.73,279.1
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,359.66,280.43
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,361.51,282.03
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,292.49,228.92
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,226.28,177.25
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,272.96,214.8
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,320.21,252.32
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,219.08,172.8
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,118.52,91.97
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,105.77,81.84
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,93.0,71.53
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,168.72,133.85
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,246.42,196.72
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,209.31,167.29
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,172.42,137.87
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,147.53,117.89
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,122.65,97.66
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,143.18,115.35
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,164.25,133.35
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,140.54,113.73
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,117.21,94.24
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,94.96,75.58
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,72.72,56.57
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,52.65,39.05
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,32.17,21.09
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,17.86,6.82
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,10.81,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,18.51,2.23
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,29.58,19.67
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,41.4,31.09
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,48.66,37.98
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,58.86,47.24
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,102.89,73.43
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,130.01,101.99
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,118.13,92.91
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,103.14,81.34
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,111.84,88.3
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,120.53,95.15
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,177.26,140.52
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,230.65,182.17
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,203.88,160.52
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,170.36,133.59
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,213.86,168.03
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,258.05,202.28
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,362.87,283.62
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,474.38,367.25
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,537.11,413.3
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,606.61,463.69
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,481.02,369.65
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,344.07,264.7
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,348.55,268.8
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,352.99,272.12
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,620.98,482.2
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,891.43,671.69
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,894.65,671.35
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,894.8,672.41
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,894.65,672.77
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,891.66,671.36
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,882.62,666.67
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,870.84,660.26
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,853.27,649.4
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,836.31,639.08
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,812.7,624.72
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,786.73,608.68
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,752.5,587.31
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,716.79,564.63
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,675.34,536.3
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,633.05,506.08
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,582.68,469.01
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,532.76,431.39
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,478.54,389.46
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,425.6,347.23
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,360.61,294.34
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,298.2,241.9
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,231.32,184.45
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,171.19,131.36
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,100.71,63.82
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,22.68,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.95,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.78,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,13.98,6.38
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,22.19,14.09
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,32.34,23.45
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,42.49,30.99
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,53.14,40.16
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,63.79,49.21
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,128.52,99.71
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,205.8,160.12
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,243.81,189.62
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,293.48,229.4
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,254.94,202.02
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,203.04,161.53
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,289.78,230.6
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,384.14,304.39
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,410.33,323.84
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,436.67,343.4
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,411.58,323.22
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,383.44,300.39
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,483.01,378.1
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,590.91,459.71
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,495.83,386.03
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,391.37,304.16
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,397.44,308.63
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,403.44,312.65
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,650.87,510.77
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,896.93,690.83
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,902.74,693.47
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,902.46,693.86
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,853.07,659.8
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,797.12,616.88
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,844.06,656.15
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,880.99,684.0
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,863.71,673.71
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,843.91,662.01
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,821.25,647.47
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,793.38,629.16
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,759.68,607.15
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,724.48,583.78
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,567.85,461.85
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,420.41,342.69
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,434.58,357.94
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,449.59,372.51
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,395.27,327.9
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,336.69,279.35
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,282.28,233.8
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,230.9,189.64
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,173.9,139.96
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,121.8,93.96
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,64.21,40.65
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,12.29,0.0
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,19.45,6.67
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,31.36,21.51
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,42.69,32.29
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,49.05,38.35
