Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,63.04,42.39
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,100.87,60.29
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,144.44,90.04
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,189.35,125.88
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,238.14,167.42
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,286.72,210.49
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,337.64,255.49
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,390.1,300.72
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,440.58,343.43
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,489.04,384.14
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,537.73,423.95
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,584.05,460.41
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,632.77,497.61
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,674.19,529.38
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,714.2,559.48
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,750.21,584.14
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,784.2,606.41
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,815.06,627.45
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,843.6,646.8
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,865.65,661.63
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,884.81,674.54
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,900.94,685.44
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,914.21,694.5
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,921.7,699.72
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,926.18,703.06
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,926.49,704.13
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,923.81,703.32
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,918.0,700.5
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,904.98,692.84
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,888.04,683.51
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,868.45,672.37
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,839.67,653.83
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,808.94,633.83
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,778.16,614.53
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,742.83,591.65
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,699.53,561.7
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,655.56,530.04
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,605.06,493.07
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,554.93,455.36
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,494.24,407.33
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,435.81,359.82
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,367.87,303.7
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,307.12,251.81
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,232.22,187.23
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,166.02,129.16
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,92.35,61.75
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,20.73,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,14.25,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,24.1,11.16
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.51,24.47
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,45.75,35.2
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,52.44,41.58
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,70.62,47.6
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,106.63,67.14
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,143.03,94.18
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,180.08,120.75
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,232.49,162.9
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,277.64,206.67
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,318.83,245.64
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,280.3,221.23
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,222.93,177.46
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,225.72,179.51
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,228.05,181.03
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,362.61,288.58
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,514.45,406.05
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,554.33,436.43
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,594.39,467.29
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,625.51,490.89
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,656.66,514.38
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,744.18,584.18
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,838.87,655.63
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,859.04,668.37
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,876.25,679.56
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,891.93,691.03
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,905.0,700.78
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,921.6,713.44
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,935.33,724.17
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,935.95,725.41
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,933.56,724.75
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,922.51,718.08
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,908.68,709.58
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,890.85,699.28
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,870.4,687.12
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,845.13,670.46
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,817.56,652.08
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,785.17,630.94
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,748.25,606.17
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,710.02,578.98
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,670.18,550.22
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,619.7,512.05
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,569.47,473.19
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,513.25,427.94
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,458.47,382.63
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,392.1,326.71
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,329.73,272.63
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,255.62,207.4
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,191.56,149.83
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,108.41,74.72
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,18.61,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.85,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,12.78,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,20.29,9.46
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,28.69,19.58
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,36.53,27.16
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,41.18,31.63
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,62.32,37.35
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,103.65,58.2
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,150.26,91.21
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,198.47,131.15
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,252.98,178.67
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,303.74,223.95
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,356.6,270.7
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,408.01,315.6
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,460.3,360.02
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,509.71,401.65
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,562.03,444.24
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,610.07,481.68
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,657.79,517.75
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,700.33,550.1
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,741.33,580.46
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,779.32,605.66
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,815.34,629.2
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,846.6,650.4
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,875.35,669.8
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,899.68,685.2
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,921.19,698.68
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,937.69,709.74
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,951.11,718.84
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,960.22,725.53
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,966.12,730.21
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,965.89,730.5
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,962.42,728.79
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,953.82,722.74
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,942.08,714.72
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,925.08,704.21
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,905.2,691.82
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,879.15,675.19
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,850.66,656.87
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,816.78,635.57
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,780.97,612.69
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,743.65,587.33
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,700.53,557.42
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,651.06,523.12
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,601.42,486.81
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,545.26,443.07
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,490.2,398.94
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,428.19,349.25
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,367.31,298.47
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,295.76,236.78
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,231.12,179.22
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,149.96,104.57
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,71.93,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,26.77,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,13.27,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,21.0,10.53
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,29.35,20.0
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,37.14,27.43
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,40.89,30.96
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,64.24,36.85
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,105.93,58.61
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,152.62,91.63
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,199.88,130.0
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,253.55,175.6
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,304.08,219.4
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,356.61,264.33
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,407.34,307.22
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,458.81,349.49
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,508.42,389.68
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,560.96,430.8
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,607.71,466.13
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,653.78,500.02
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,696.15,530.01
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,737.03,558.0
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,775.12,582.02
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,811.48,604.57
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,842.43,624.45
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,870.9,642.66
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,895.24,658.71
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,916.84,673.06
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,933.6,683.72
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,947.3,692.54
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,955.56,696.61
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,960.62,698.78
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,961.19,699.57
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,958.56,698.48
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,950.29,693.92
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,938.89,687.49
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,921.87,678.84
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,901.99,668.39
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,877.43,654.13
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,850.31,638.1
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,816.88,618.35
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,781.53,597.07
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,743.34,572.38
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,699.63,543.42
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,650.67,510.82
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,601.53,476.19
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,538.52,429.2
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,476.52,381.61
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,412.92,331.17
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,352.82,281.7
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,272.59,214.96
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,201.2,154.15
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,114.55,79.63
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,22.31,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,14.74,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,23.19,12.66
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,32.88,23.02
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,42.38,31.99
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,47.61,36.89
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,73.64,44.67
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,112.93,66.24
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,157.38,98.23
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,203.01,135.19
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,252.32,176.93
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,301.44,219.37
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,355.94,265.55
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,405.16,306.87
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,455.8,348.26
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,504.14,386.82
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,552.55,424.29
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,601.81,461.3
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,648.03,495.23
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,689.85,525.12
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,730.27,553.28
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,766.81,576.77
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,801.42,598.74
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,832.35,618.77
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,860.94,637.17
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,884.47,650.96
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,905.31,662.97
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,921.06,672.38
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,933.87,679.97
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,942.69,684.41
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,948.46,687.03
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,948.99,686.42
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,946.44,683.96
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,938.22,676.68
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,926.95,667.63
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,910.3,655.77
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,890.87,642.22
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,866.65,626.51
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,839.91,609.27
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,811.36,590.88
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,776.17,568.15
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,736.09,542.16
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,694.68,515.15
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,645.91,485.8
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,596.96,454.29
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,541.37,415.51
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,489.52,377.84
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,426.45,332.18
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,366.67,286.3
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,295.53,228.7
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,231.05,174.21
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,154.08,107.01
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,80.32,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,29.9,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,11.53,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,23.39,13.19
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,31.13,21.45
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,38.37,28.26
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,42.48,32.1
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,72.53,40.61
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,114.39,63.86
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,161.14,97.57
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,209.4,136.61
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,264.04,182.2
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,314.16,224.81
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,366.22,268.4
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,417.55,310.24
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,469.84,351.54
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,519.01,390.8
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,571.01,431.07
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,618.13,466.2
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,664.81,500.18
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,707.2,529.81
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,748.03,557.07
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,784.98,580.26
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,819.93,601.94
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,850.9,621.42
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,879.36,639.23
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,903.05,652.66
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,923.91,664.29
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,940.07,674.27
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,953.19,682.47
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,959.84,686.72
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,963.31,689.17
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,963.36,689.63
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,960.28,688.29
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,949.07,681.97
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,934.98,674.02
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,917.95,665.6
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,898.18,655.45
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,873.11,641.28
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,841.19,622.51
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,807.33,602.87
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,771.69,581.77
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,729.24,556.08
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,683.66,527.59
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,544.7,426.68
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,414.59,328.35
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,367.06,293.18
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,321.6,258.02
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,274.83,221.28
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,229.56,184.43
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,179.82,142.7
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,133.22,102.65
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,73.42,51.05
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,17.85,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,12.84,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,25.46,15.32
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,35.13,25.16
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,43.59,33.13
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,46.09,35.58
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,77.12,44.04
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,118.3,67.8
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,164.37,101.61
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,211.32,139.8
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,265.48,185.36
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,315.7,228.57
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,367.79,272.61
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,418.73,314.79
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,470.38,356.18
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,519.87,394.31
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,572.21,432.95
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,617.46,464.71
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,661.1,494.18
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,703.04,523.62
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,743.53,551.3
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,745.24,548.24
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,738.68,539.4
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,802.76,586.54
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,869.97,630.25
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,825.08,599.78
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,768.19,557.89
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,758.32,551.7
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,743.11,541.39
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,716.32,522.87
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,687.69,502.98
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,731.62,537.86
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,779.67,574.53
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,712.59,527.9
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,651.61,485.27
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,639.6,479.89
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,626.13,473.0
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,554.38,422.25
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,492.11,377.34
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,428.0,331.08
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,356.8,278.27
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,350.48,275.92
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,350.82,278.19
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,274.16,218.6
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,208.36,166.32
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,183.1,146.68
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,158.1,126.73
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,125.42,99.95
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,99.15,78.01
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,171.29,137.07
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,217.47,169.36
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,141.75,102.45
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,70.4,7.57
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,25.69,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,12.78,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,25.77,15.85
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,33.39,23.69
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,40.5,30.43
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,44.5,34.17
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,80.1,45.25
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,121.75,70.06
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,168.18,104.67
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,215.41,143.73
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,269.25,189.53
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,319.1,233.08
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,370.83,277.66
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,421.0,319.79
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,476.2,364.53
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,487.28,374.87
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,483.43,371.68
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,518.84,398.02
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,554.62,423.83
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,577.65,439.8
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,594.84,451.33
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,617.09,466.19
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,638.21,480.0
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,618.64,464.34
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,594.6,445.62
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,663.17,497.23
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,735.82,550.18
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,722.37,539.01
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,708.33,528.12
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,753.97,563.08
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,803.71,599.92
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,885.56,661.44
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,954.1,706.62
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,857.13,642.51
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,750.58,565.32
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,831.5,630.16
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,897.34,676.87
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,871.56,659.95
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,843.45,642.36
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,719.32,557.13
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,597.01,466.35
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,653.77,514.24
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,690.98,544.51
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,627.75,499.88
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,563.82,453.1
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,505.19,408.15
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,449.3,364.02
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,389.95,316.56
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,333.41,269.75
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,269.25,215.42
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,209.16,163.09
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,139.34,101.62
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,72.91,16.16
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,26.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,21.23,12.2
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,37.43,27.25
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,53.0,41.52
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,70.06,56.82
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,87.59,68.67
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,105.86,83.78
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,124.4,98.86
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,172.13,134.07
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,228.09,176.21
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,267.48,207.22
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,306.18,237.89
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,343.58,267.86
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,382.18,298.41
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,384.58,300.51
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,375.57,293.15
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,449.0,349.41
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,527.41,408.22
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,529.57,408.32
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,529.42,406.84
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,537.21,411.15
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,543.45,414.16
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,601.3,457.68
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,662.45,502.71
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,677.31,513.63
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,691.66,524.58
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,808.38,615.03
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,920.8,693.92
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,931.79,700.04
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,939.88,705.29
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,939.18,705.66
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,935.48,704.21
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,800.32,610.47
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,651.67,497.57
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,587.54,452.51
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,531.27,411.59
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,701.59,548.6
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,834.99,647.88
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,695.71,547.61
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,547.67,433.59
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,549.69,438.96
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,555.3,445.72
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,425.87,344.71
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,308.06,250.05
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,274.33,223.69
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,240.71,196.58
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,205.6,167.84
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,170.92,138.74
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,133.39,106.34
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,96.96,74.51
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,59.98,42.12
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,18.61,1.93
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,17.15,0.85
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,33.05,22.25
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,46.63,35.28
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,61.42,48.95
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,76.54,62.69
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,106.86,77.87
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,137.95,100.09
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,171.98,126.73
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,202.65,155.6
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,220.99,173.61
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,266.57,209.44
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,314.6,247.85
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,262.47,208.56
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,198.2,157.31
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,253.97,201.96
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,315.14,250.29
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,317.2,251.48
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,318.37,252.05
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,475.62,380.05
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,654.5,520.98
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,419.99,337.37
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,165.43,129.15
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,376.05,299.6
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,592.24,467.54
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,559.48,440.61
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,522.1,410.82
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,496.65,390.84
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,470.11,369.92
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,631.23,499.64
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,791.45,623.87
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,753.76,593.46
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,719.51,566.34
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,692.98,546.58
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,665.49,526.0
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,517.78,411.8
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,371.23,295.16
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,500.92,402.85
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,624.73,502.59
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,418.37,339.25
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,213.39,170.82
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,184.24,147.65
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,155.32,124.18
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,224.78,184.12
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,293.94,242.92
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,259.74,214.82
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,226.07,186.96
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,191.69,158.3
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,157.78,129.43
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,116.36,93.44
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,82.23,63.4
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,50.9,35.67
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,18.44,3.35
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,9.34,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
