Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,13.51,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,31.15,20.33
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,46.02,34.77
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,63.22,50.64
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,79.92,65.84
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,103.15,78.38
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,130.53,98.02
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,159.46,118.67
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,199.18,149.26
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,233.95,178.76
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,267.94,207.33
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,295.78,231.55
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,314.15,247.29
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,358.36,281.51
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,402.16,315.12
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,441.5,345.18
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,482.5,376.08
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,510.73,396.1
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,538.15,415.18
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,517.12,397.47
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,486.92,372.96
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,495.79,378.29
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,504.8,383.37
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,600.15,454.12
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,702.07,526.47
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,602.06,451.82
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,494.19,371.53
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,610.47,458.29
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,730.9,542.68
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,759.87,563.06
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,792.37,586.7
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,821.32,608.25
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,848.24,628.49
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,885.01,657.02
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,911.57,675.04
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,844.41,633.45
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,772.25,584.55
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,715.2,545.87
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,651.36,501.35
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,607.27,471.06
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,563.38,440.17
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,480.2,378.34
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,392.37,311.47
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,336.5,269.33
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,274.49,221.13
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,228.31,184.39
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,183.54,148.08
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,154.91,124.88
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,126.93,101.73
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,93.94,73.82
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,66.73,50.49
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,45.11,31.8
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,23.17,12.37
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,15.45,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,32.9,21.99
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,50.45,38.68
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,63.59,50.99
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,78.48,64.61
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,100.81,72.45
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,125.59,86.67
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,167.56,121.12
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,203.79,152.12
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,234.72,180.52
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,265.3,207.73
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,301.37,236.71
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,345.53,271.98
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,375.77,295.71
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,404.29,317.36
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,449.21,351.7
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,497.24,387.72
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,532.41,412.74
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,567.9,437.52
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,589.66,452.22
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,609.72,465.5
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,623.42,473.55
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,635.44,480.32
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,651.25,491.44
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,666.28,501.96
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,691.47,520.74
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,716.58,539.35
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,729.45,549.24
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,741.44,558.66
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,748.19,564.42
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,753.77,569.46
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,727.08,550.81
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,699.15,531.42
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,711.94,542.94
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,722.83,552.84
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,725.97,557.73
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,734.12,566.11
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,711.05,551.2
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,686.52,535.33
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,652.34,511.58
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,608.81,480.93
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,612.6,486.98
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,602.3,482.26
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,536.41,432.83
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,473.71,385.06
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,445.17,364.11
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,413.88,340.06
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,357.81,294.69
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,305.53,251.36
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,242.09,197.66
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,190.22,152.5
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,133.88,103.6
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,83.22,58.02
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,38.34,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,29.1,18.98
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,45.83,34.7
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,64.37,51.72
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,82.75,68.4
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,99.46,78.22
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,120.77,95.06
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,138.62,109.81
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,155.99,124.12
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,201.14,158.34
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,258.62,203.0
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,302.23,236.99
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,358.03,281.05
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,403.86,317.06
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,450.12,353.11
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,470.35,368.35
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,479.75,374.56
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,379.59,297.04
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,267.92,208.49
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,253.12,197.15
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,237.9,185.14
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,288.96,224.2
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,340.63,262.78
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,347.0,267.34
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,354.27,272.82
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,368.43,283.44
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,382.71,294.13
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,389.73,299.36
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,396.74,304.64
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,609.35,467.63
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,821.64,619.7
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,746.81,564.02
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,669.2,507.72
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,535.56,410.32
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,394.2,303.74
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,342.91,265.87
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,284.31,221.33
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,380.47,297.77
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,477.38,372.36
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,476.11,373.19
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,472.92,373.16
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,594.2,471.68
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,685.48,544.44
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,637.05,508.17
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,588.82,472.58
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,533.26,430.52
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,479.29,388.68
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,415.85,338.84
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,358.93,292.64
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,293.65,238.4
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,234.08,187.47
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,166.86,129.66
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,101.78,72.31
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,46.82,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,13.51,0.42
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,31.29,21.08
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,48.36,37.13
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,67.22,54.5
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,82.6,68.53
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,102.94,81.19
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,124.63,98.37
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,143.11,113.73
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,160.88,128.46
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,204.14,161.65
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,248.26,195.5
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,249.5,197.44
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,240.92,190.99
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,212.1,167.99
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,175.33,138.39
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,155.37,122.19
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,134.9,105.49
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,161.58,126.66
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,188.56,147.65
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,233.46,182.7
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,278.79,217.47
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,354.88,275.05
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,434.48,333.57
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,399.52,306.7
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,363.1,279.29
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,417.54,320.54
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,473.18,361.56
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,416.08,318.89
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,353.9,272.51
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,293.56,227.26
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,232.79,180.78
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,475.96,370.51
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,719.47,545.65
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,600.91,456.65
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,481.51,367.91
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,433.05,332.85
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,384.49,296.74
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,341.07,264.68
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,289.62,225.94
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,411.54,323.54
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,512.01,401.08
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,612.04,479.5
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,683.79,535.41
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,635.41,499.77
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,587.22,465.01
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,530.76,423.58
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,473.14,380.22
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,413.0,333.86
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,356.19,288.59
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,292.04,235.72
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,233.46,186.0
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,167.45,129.9
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,103.15,73.84
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,47.77,3.06
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,18.33,4.02
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,35.82,24.97
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,50.73,39.1
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,67.44,54.5
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,85.13,70.53
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,110.18,83.1
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,138.54,103.74
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,158.21,122.28
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,176.36,139.76
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,166.05,132.07
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,154.63,123.13
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,123.51,97.34
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,90.96,70.34
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,71.12,53.79
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,51.27,37.21
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,70.18,52.78
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,89.11,68.19
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,61.0,44.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,32.91,21.62
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,64.43,47.49
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,95.87,72.98
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,83.35,62.58
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,70.78,52.24
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,85.3,63.96
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,99.84,75.62
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,94.55,71.31
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,89.24,67.04
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,89.25,67.06
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,89.27,67.08
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,141.27,108.89
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,193.62,150.27
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,191.37,148.39
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,189.07,146.68
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,188.71,146.56
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,188.33,146.44
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,149.96,116.14
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,111.71,85.64
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,231.35,181.92
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,351.51,275.09
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,346.88,271.72
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,341.75,268.69
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,317.52,250.77
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,293.13,232.64
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,296.41,237.26
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,305.64,246.22
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,241.32,194.9
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,187.33,151.16
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,158.95,128.36
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,131.08,105.41
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,98.47,77.9
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,71.72,54.98
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,49.68,35.95
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,27.29,16.32
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,13.51,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,11.8,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,20.13,6.23
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,31.07,21.05
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,42.89,32.29
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,45.4,35.0
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,54.09,40.77
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,67.17,51.85
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,80.32,62.76
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,121.42,96.25
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,159.29,126.48
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,181.97,144.16
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,205.23,162.15
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,206.02,162.65
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,199.96,157.58
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,214.77,168.62
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,229.73,179.6
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,210.46,164.13
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,190.33,148.09
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,221.32,172.25
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,252.69,196.27
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,342.36,264.78
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,436.92,334.65
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,463.77,353.31
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,491.25,372.79
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,502.19,380.75
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,513.15,388.89
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,712.73,542.44
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,916.53,683.63
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,931.02,691.47
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,942.86,699.85
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,791.79,595.28
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,620.29,466.25
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,526.94,399.94
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,437.96,334.19
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,351.35,270.27
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,258.76,199.96
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,270.02,209.74
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,281.38,219.32
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,368.73,288.57
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,448.58,350.6
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,644.57,507.59
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,795.11,620.16
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,757.49,593.87
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,718.46,567.89
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,671.98,536.72
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,625.23,504.68
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,574.0,466.37
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,525.8,428.91
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,466.78,382.53
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,410.29,336.57
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,346.23,282.84
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,286.95,231.33
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,215.94,169.29
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,153.8,112.92
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,73.22,21.41
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,13.27,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,22.51,8.77
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,33.89,23.69
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,46.05,35.37
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,60.67,48.95
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,85.13,67.49
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,104.8,83.55
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,121.48,96.74
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,138.24,110.59
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,159.06,127.69
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,197.85,157.66
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,245.39,194.66
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,291.32,230.2
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,344.32,271.63
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,388.52,305.74
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,436.19,342.06
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,458.28,358.7
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,477.12,372.43
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,526.14,408.88
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,578.65,447.12
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,606.29,466.59
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,633.65,485.78
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,733.55,562.65
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,847.73,641.96
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,876.05,659.4
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,902.03,676.2
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,923.81,689.55
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,942.98,701.21
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,958.51,711.87
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,971.25,720.84
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,977.45,724.28
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,980.71,725.97
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,980.44,726.24
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,977.23,724.74
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,969.1,720.77
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,958.08,715.02
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,941.53,705.11
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,922.34,693.56
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,897.7,678.89
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,875.97,666.19
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,843.47,646.73
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,809.17,625.86
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,769.48,599.76
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,728.64,572.54
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,681.32,541.18
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,636.28,510.77
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,581.42,469.91
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,527.9,428.92
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,467.32,381.74
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,409.42,335.03
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,340.25,277.12
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,276.75,222.36
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,203.96,159.64
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,142.18,104.71
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,67.87,24.28
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,12.78,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,20.21,8.04
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,30.1,20.37
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,39.51,29.36
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,45.5,35.11
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,60.27,39.71
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,105.53,74.25
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,132.67,103.71
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,166.17,126.61
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,209.04,157.75
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,239.02,183.78
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,259.51,201.2
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,308.55,237.94
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,360.11,276.34
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,424.56,324.62
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,516.57,393.45
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,563.32,427.71
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,609.94,461.21
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,652.49,490.63
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,693.4,518.05
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,732.81,545.51
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,771.38,570.87
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,806.76,593.61
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,840.57,615.21
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,868.99,633.62
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,895.23,650.69
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,918.57,665.47
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,939.53,678.76
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,954.86,689.82
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,967.46,699.3
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,976.6,705.32
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,982.84,709.6
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,983.03,712.87
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,980.28,714.39
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,973.02,711.7
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,962.84,707.2
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,946.14,697.92
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,926.78,686.95
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,902.89,673.45
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,876.62,658.25
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,849.51,643.15
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,815.38,622.99
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,776.46,599.16
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,736.24,573.97
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,689.19,543.25
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,641.79,511.55
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,591.85,474.89
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,540.36,435.7
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,480.23,389.77
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,422.6,344.06
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,357.8,290.32
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,297.63,238.62
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,225.85,176.49
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,162.75,120.11
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,78.71,33.14
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.86,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,15.44,5.33
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,30.77,21.1
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,45.49,34.8
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,62.54,50.37
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,79.68,62.49
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,97.52,77.35
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,115.79,92.2
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,138.94,110.74
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,163.21,130.0
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,199.66,157.94
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,244.44,192.47
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,286.39,224.35
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,338.17,263.84
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,402.28,312.75
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,491.73,381.06
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,536.14,414.57
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,579.95,447.02
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,619.22,474.89
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,657.57,501.39
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,718.94,547.45
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,788.5,595.91
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,822.92,617.33
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,855.4,637.65
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,884.08,656.56
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,910.46,673.98
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,933.34,689.14
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,953.74,702.77
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,968.9,713.07
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,981.24,721.69
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,989.18,726.86
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,994.16,730.22
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,993.34,730.71
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,989.52,729.43
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,980.84,725.09
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,969.26,718.97
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,952.48,710.33
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,933.03,699.96
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,907.88,684.46
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,880.46,667.44
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,853.3,650.1
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,819.09,627.83
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,779.29,601.93
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,738.24,574.86
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,691.72,544.14
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,644.84,512.56
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,594.37,476.37
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,542.25,437.51
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,482.84,391.44
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,425.87,345.77
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,361.31,292.08
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,301.29,240.49
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,229.89,179.59
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,166.98,123.98
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,85.06,40.4
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,13.76,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.75,10.35
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,33.21,23.27
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,44.12,33.61
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,65.06,52.73
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,91.16,70.32
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,117.11,88.49
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,145.61,109.87
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,176.67,131.44
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,217.1,162.15
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,264.11,197.38
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,325.05,245.78
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,372.06,286.88
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,420.67,328.54
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,471.46,370.33
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,519.99,409.33
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,565.4,444.55
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,610.72,478.59
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,654.82,511.05
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,698.78,542.51
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,738.65,570.62
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,775.62,595.3
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,809.8,617.03
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,842.19,637.32
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,870.14,655.64
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,895.88,672.46
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,916.64,685.93
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,934.87,697.79
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,887.33,665.23
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,828.27,618.83
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,897.49,673.28
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,961.74,717.65
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,960.9,717.41
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,957.3,716.13
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,948.08,711.21
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,936.2,704.64
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,918.36,693.66
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,898.11,681.13
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,874.72,666.92
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,849.09,651.11
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,819.51,633.63
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,785.19,612.57
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,746.96,587.27
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,707.43,560.68
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,660.5,529.02
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,613.6,495.6
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,562.19,457.14
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,511.39,418.06
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,452.22,371.47
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,395.72,325.53
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,330.04,270.79
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,272.06,220.71
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,203.34,160.95
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,143.02,107.41
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,76.47,39.27
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
