Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,14.25,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,22.53,11.38
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,32.33,22.56
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,41.65,31.45
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,47.22,36.82
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,66.73,42.43
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,103.98,62.21
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,145.91,91.93
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,188.5,132.97
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,222.9,167.6
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,258.45,197.51
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,300.96,233.03
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,356.78,277.33
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,432.83,338.97
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,481.22,379.2
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,530.71,419.33
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,577.6,457.33
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,624.29,494.33
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,671.51,530.07
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,716.02,563.06
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,755.06,591.01
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,792.55,617.28
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,827.57,640.72
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,860.82,662.74
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,889.36,682.64
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,915.54,700.94
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,938.3,716.91
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,958.48,731.17
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,973.2,741.47
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,985.06,749.95
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,991.7,754.97
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,995.35,758.1
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,995.95,760.41
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,993.57,760.82
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,986.96,757.31
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,977.31,751.79
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,961.24,741.43
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,942.44,729.23
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,920.57,715.23
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,896.07,699.39
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,864.79,679.71
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,831.55,658.48
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,794.79,633.28
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,756.29,606.59
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,715.85,579.07
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,670.13,547.07
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,620.17,510.19
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,570.25,470.94
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,511.71,424.3
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,455.09,377.65
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,393.79,324.95
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,334.35,272.23
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,262.66,208.81
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,199.05,150.7
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,119.0,66.87
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,38.73,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,13.27,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,25.11,13.69
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,39.26,28.54
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,54.16,42.38
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,70.41,57.3
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,91.13,69.93
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,117.08,89.06
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,144.3,110.21
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,140.25,109.4
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,126.62,100.47
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,192.01,150.59
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,273.76,213.61
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,303.92,237.69
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,333.82,261.23
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,391.54,305.35
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,463.36,359.79
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,480.63,372.37
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,492.51,380.5
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,493.4,379.35
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,485.5,371.42
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,465.11,355.58
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,443.25,338.42
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,584.46,447.02
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,740.8,561.48
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,821.52,623.1
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,907.09,681.39
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,928.39,693.79
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,947.06,705.09
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,962.0,715.33
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,974.17,723.86
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,879.49,659.68
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,768.86,575.93
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,881.67,664.21
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,976.39,729.74
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,967.03,723.73
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,954.93,717.0
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,938.09,708.49
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,918.68,698.25
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,898.56,686.2
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,870.94,668.92
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,622.41,489.4
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,365.07,287.06
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,443.37,353.06
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,513.92,410.61
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,582.33,468.46
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,630.71,510.14
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,435.42,355.34
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,251.18,203.89
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,338.02,278.8
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,409.18,336.91
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,348.78,285.38
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,292.04,236.03
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,220.35,174.06
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,159.58,120.28
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,92.63,53.52
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,21.9,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,14.74,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,23.23,12.5
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,32.59,22.69
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,41.48,31.09
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,46.39,35.81
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,68.43,42.12
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,103.26,59.92
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,144.02,88.03
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,187.02,122.5
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,233.7,161.96
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,283.76,204.96
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,333.23,247.31
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,381.54,288.37
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,431.24,329.45
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,479.86,368.59
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,532.75,409.6
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,579.55,446.1
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,626.05,481.55
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,671.39,514.56
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,716.42,546.23
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,756.32,574.02
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,794.66,600.65
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,830.03,623.97
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,863.45,645.84
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,892.22,665.34
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,918.61,683.29
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,940.74,699.31
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,960.18,713.62
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,975.41,724.0
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,987.77,732.61
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,996.16,739.52
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,1001.53,744.56
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,1001.57,746.84
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,998.57,747.25
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,989.74,742.81
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,978.0,736.51
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,961.39,726.63
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,942.04,714.96
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,917.82,699.96
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,891.24,683.29
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,859.73,664.36
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,826.3,643.86
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,786.7,617.63
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,750.7,593.71
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,704.74,562.74
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,658.33,530.86
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,604.73,492.25
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,551.94,451.99
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,495.88,407.59
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,439.83,361.85
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,374.43,306.49
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,313.74,253.57
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,243.63,192.5
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,181.5,137.07
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,106.25,64.01
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,29.78,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,11.68,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,23.17,12.79
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,32.92,23.13
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,42.19,31.88
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,47.57,36.95
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,70.83,43.93
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,105.5,62.35
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,145.87,90.58
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,187.75,124.26
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,233.31,162.88
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,279.44,202.48
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,331.73,246.72
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,379.69,287.52
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,429.11,328.48
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,476.8,367.08
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,525.36,405.21
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,574.76,443.58
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,620.7,478.55
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,665.23,510.91
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,709.51,542.12
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,748.66,568.41
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,786.31,593.44
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,821.1,615.55
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,853.98,636.19
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,882.62,655.12
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,908.96,672.54
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,931.1,685.88
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,950.64,697.55
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,965.63,707.65
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,977.82,716.06
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,986.14,722.56
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,991.53,727.28
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,990.6,728.95
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,986.69,728.84
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,978.88,724.86
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,968.18,719.09
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,951.79,709.22
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,932.73,697.67
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,906.83,681.91
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,878.8,664.66
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,847.06,645.68
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,818.6,628.81
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,776.7,601.3
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,734.04,572.93
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,688.47,542.8
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,642.54,511.78
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,591.09,474.72
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,538.31,435.16
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,480.37,390.2
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,424.79,345.64
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,360.12,292.34
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,300.06,241.21
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,230.71,181.56
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,168.58,127.07
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,100.38,62.12
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,25.95,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,10.56,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,21.54,11.52
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,28.12,18.68
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,34.27,24.44
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,37.85,27.81
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,64.5,34.95
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,103.19,55.35
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,150.13,88.65
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,194.95,124.69
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,243.11,165.49
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,291.44,207.46
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,342.0,251.02
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,391.93,293.4
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,446.89,338.4
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,496.11,378.07
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,545.65,416.83
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,593.03,453.42
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,639.94,488.67
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,684.3,520.45
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,727.65,550.12
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,767.72,576.46
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,806.16,601.38
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,840.74,622.6
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,873.23,642.23
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,901.75,659.92
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,927.83,675.94
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,949.6,687.74
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,968.65,697.77
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,983.96,706.79
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,996.39,714.05
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,1003.95,718.93
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,1008.5,722.07
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,1007.59,721.9
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,1003.62,719.99
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,995.29,715.46
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,984.05,709.22
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,967.45,700.24
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,948.13,689.57
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,923.84,675.67
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,897.15,660.15
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,865.18,642.28
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,831.31,622.89
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,791.94,598.22
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,756.1,575.69
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,710.4,546.57
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,664.21,516.52
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,610.75,480.32
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,558.05,442.2
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,501.94,400.36
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,445.83,356.99
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,381.08,304.65
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,320.9,254.26
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,251.35,195.62
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,189.44,141.88
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,116.86,73.86
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,36.82,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,11.62,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,23.08,12.94
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,31.25,21.47
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,38.63,28.4
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,42.4,32.04
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,68.89,39.62
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,106.05,60.1
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,148.06,89.93
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,191.28,124.59
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,237.91,163.65
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,287.12,205.48
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,335.17,245.96
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,383.16,285.8
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,432.45,325.5
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,479.94,363.0
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,527.65,399.54
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,573.3,433.95
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,621.28,469.04
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,664.24,499.93
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,706.55,529.74
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,745.14,555.9
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,782.24,580.91
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,815.46,603.22
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,846.64,624.17
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,874.65,642.48
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,900.44,659.36
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,922.04,672.24
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,941.16,683.54
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,955.85,694.74
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,967.83,704.36
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,975.12,709.74
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,979.56,713.43
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,979.18,714.15
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,975.92,713.16
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,967.89,709.72
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,957.09,704.54
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,940.66,696.57
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,921.66,686.93
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,896.36,671.7
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,874.41,658.73
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,842.86,639.96
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,809.56,619.83
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,772.05,596.78
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,733.2,572.36
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,687.35,542.09
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,643.65,512.81
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,595.76,477.84
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,547.88,441.6
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,490.9,397.82
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,436.09,354.26
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,373.19,302.79
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,314.48,252.98
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,245.46,193.62
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,184.0,139.53
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,112.58,73.29
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,35.35,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,16.03,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,13.65,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,27.16,16.68
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,35.17,25.29
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,43.16,32.9
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,50.31,39.55
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,79.35,49.88
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,107.08,62.3
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,144.01,87.1
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,193.93,135.58
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,229.41,172.02
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,271.49,207.0
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,317.64,245.32
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,354.87,277.27
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,392.34,308.04
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,459.23,361.25
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,556.44,437.92
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,603.88,475.39
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,650.85,511.69
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,693.37,542.48
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,733.99,570.88
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,773.66,598.56
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,811.78,624.88
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,846.07,647.14
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,878.4,667.87
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,907.33,687.45
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,933.95,705.45
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,956.27,720.56
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,976.02,734.0
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,991.74,744.82
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,1004.65,753.87
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,922.67,698.88
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,828.77,627.39
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,839.0,637.02
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,847.37,644.7
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,930.52,710.58
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,995.51,756.54
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,909.21,699.41
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,813.47,631.17
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,763.99,596.42
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,714.54,560.83
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,787.82,623.6
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,841.4,666.08
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,733.0,588.65
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,624.82,506.57
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,549.87,449.12
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,470.88,387.13
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,466.03,386.08
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,447.4,373.33
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,395.68,331.0
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,346.62,289.97
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,294.72,245.3
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,245.52,201.94
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,191.24,154.0
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,141.76,109.61
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,77.73,51.42
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.86,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,13.21,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,26.29,16.18
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,33.86,24.27
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,40.21,30.42
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,43.92,34.06
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,74.19,43.11
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,111.74,64.38
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,154.7,95.89
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,199.5,133.69
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,250.86,179.03
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,298.56,222.12
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,348.42,266.82
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,397.67,310.97
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,448.12,355.23
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,497.08,396.68
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,549.35,439.43
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,596.22,477.87
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,642.74,515.2
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,686.37,548.55
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,729.12,580.2
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,768.69,608.47
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,806.74,635.42
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,840.99,659.76
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,873.11,682.51
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,901.48,702.2
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,927.53,720.23
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,948.96,735.39
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,967.75,748.77
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,982.37,758.93
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,994.19,767.24
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,999.92,771.83
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1002.73,774.54
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,1001.98,774.49
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,998.3,772.54
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,988.48,766.4
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,975.89,758.46
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,959.52,747.94
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,940.56,735.66
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,920.5,722.67
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,892.68,704.1
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,860.52,683.35
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,826.59,661.13
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,787.37,633.83
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,746.92,605.35
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,702.85,574.41
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,655.96,540.79
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,603.13,499.87
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,551.13,458.52
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,492.39,411.33
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,436.03,364.73
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,369.25,307.65
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,307.32,253.31
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,236.23,190.94
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,175.18,136.41
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,107.29,73.65
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,36.58,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,14.06,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,15.3,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,29.53,18.97
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,46.53,35.41
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,60.26,48.34
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,76.66,63.43
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,99.83,77.44
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,124.79,96.2
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,151.64,117.12
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,179.78,140.44
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,208.34,164.24
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,223.42,177.83
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,229.85,183.66
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,270.86,216.13
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,310.42,247.31
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,249.14,198.66
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,178.03,141.1
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,217.12,172.44
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,256.76,203.63
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,299.36,236.9
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,346.28,273.15
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,450.72,354.82
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,563.95,440.76
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,565.79,440.63
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,565.96,439.84
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,550.45,427.27
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,532.59,412.98
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,575.67,445.0
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,619.21,476.62
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,561.25,432.7
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,497.15,384.22
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,624.24,482.8
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,753.8,579.08
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,756.25,580.74
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,757.34,582.48
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,773.74,596.95
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,794.74,614.42
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,773.37,599.62
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,750.64,584.14
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,725.0,566.59
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,690.07,542.38
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,751.4,593.58
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,797.21,630.01
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,691.61,552.13
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,590.33,474.21
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,614.86,497.63
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,633.11,514.87
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,583.25,476.98
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,533.86,438.91
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,475.74,393.21
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,419.96,348.01
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,357.84,295.73
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,297.8,243.84
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,231.2,185.83
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,172.12,133.49
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,108.82,75.27
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,41.84,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,16.25,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,13.97,0.0
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,27.83,17.69
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,36.62,26.68
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,44.97,34.59
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,63.49,51.48
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,93.29,74.07
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,112.52,89.7
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,132.46,105.68
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,133.6,106.8
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,133.11,106.48
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,164.36,131.34
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,196.66,156.66
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,271.43,214.73
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,361.9,284.91
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,321.56,253.33
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,269.27,211.49
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,382.07,300.15
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,506.71,394.89
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,465.97,361.45
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,415.16,320.57
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,540.33,418.43
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,682.95,524.97
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,620.31,475.05
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,546.88,417.5
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,661.72,505.83
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,785.09,596.49
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,727.98,552.48
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,664.2,504.27
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,696.24,528.83
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,726.4,551.32
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,758.12,576.22
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,788.99,600.49
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,728.96,555.86
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,661.42,505.85
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,822.01,632.58
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,961.12,732.86
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,854.7,659.72
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,745.27,578.0
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,669.84,523.22
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,603.88,473.83
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,640.4,506.3
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,679.1,539.24
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,643.16,513.19
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,606.88,487.0
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,598.71,485.06
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,587.92,480.45
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,509.1,418.48
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,440.23,363.26
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,389.45,322.81
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,340.94,283.09
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,292.26,241.89
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,245.61,201.33
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,192.14,154.58
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,143.21,111.12
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,79.29,54.56
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,18.0,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
