Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,13.12,0.0
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,26.13,16.27
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,34.55,24.77
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,42.59,32.35
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,46.61,36.22
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,78.4,46.51
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,115.25,68.81
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,156.7,99.66
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,198.68,134.59
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,244.13,174.07
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,290.27,214.73
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,338.39,256.67
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,388.3,299.28
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,436.22,339.37
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,483.05,377.59
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,530.17,414.91
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,575.09,450.42
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,619.9,485.01
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,663.12,517.89
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,707.87,551.16
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,746.07,577.64
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,782.87,602.74
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,815.72,624.06
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,846.68,643.92
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,874.27,662.23
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,899.69,679.04
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,921.04,693.5
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,939.95,706.41
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,954.46,716.01
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,966.33,723.95
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,968.58,726.02
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,973.07,729.79
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,972.65,731.3
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,969.47,731.12
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,963.16,728.01
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,954.01,723.1
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,937.73,713.03
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,918.96,701.36
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,896.85,687.81
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,872.35,672.59
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,840.33,651.67
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,806.61,629.46
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,769.59,604.96
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,731.24,579.2
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,688.79,550.84
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,643.61,519.89
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,593.16,482.35
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,543.25,444.07
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,486.24,399.67
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,431.4,355.58
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,370.2,304.87
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,312.87,255.76
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,246.09,197.68
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,185.01,143.63
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,119.43,84.1
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,56.17,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,20.37,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,13.51,0.0
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,26.92,17.01
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,34.91,25.1
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,42.49,32.26
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,46.07,35.74
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,79.37,46.4
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,124.3,82.89
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,160.4,117.44
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,193.97,145.9
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,227.17,174.38
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,261.55,203.5
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,295.97,232.32
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,334.98,264.08
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,375.9,297.02
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,418.08,330.01
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,462.74,364.42
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,441.72,347.33
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,413.83,324.05
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,435.32,339.65
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,456.94,354.95
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,608.41,477.04
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,787.54,611.85
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,821.3,632.85
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,853.35,653.65
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,718.59,552.79
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,562.23,428.43
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,753.35,580.03
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,948.79,719.01
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,963.45,727.19
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,975.44,735.29
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,979.61,738.63
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,980.94,740.25
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,980.26,740.24
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,976.79,738.48
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,968.99,734.31
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,958.43,728.39
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,947.57,721.99
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,928.63,710.12
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,905.27,695.63
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,879.64,679.53
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,847.51,659.71
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,813.67,638.49
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,775.69,612.85
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,736.53,586.1
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,693.33,557.05
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,647.25,525.24
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,595.57,486.41
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,544.7,447.14
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,487.36,402.27
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,432.25,357.78
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,369.54,305.66
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,310.96,255.4
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,242.43,195.41
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,183.63,142.98
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,117.98,83.89
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,50.17,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,19.48,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,13.48,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,26.87,17.05
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,35.26,25.44
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,43.3,33.0
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,47.81,37.31
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,81.09,48.06
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,81.84,53.14
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,68.64,52.82
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,94.33,74.26
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,119.77,95.17
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,154.58,123.08
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,190.15,151.19
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,184.83,146.53
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,178.59,141.18
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,233.31,184.64
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,284.62,224.73
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,331.5,261.0
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,380.42,298.48
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,396.54,309.65
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,412.43,320.65
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,450.16,349.06
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,489.21,378.12
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,601.98,464.94
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,727.6,557.97
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,815.72,626.83
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,909.33,691.73
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,931.93,705.22
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,952.08,717.65
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,966.93,727.92
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,979.03,736.46
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,985.57,741.38
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,989.22,744.51
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,989.31,745.39
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,986.49,744.44
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,980.68,741.95
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,971.95,737.58
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,956.21,728.15
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,937.83,716.99
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,915.44,703.09
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,890.68,687.52
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,860.61,669.4
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,828.64,649.75
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,795.33,627.69
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,755.82,600.85
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,711.88,571.27
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,667.36,540.71
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,614.78,502.42
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,565.33,464.01
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,508.98,419.89
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,454.62,375.96
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,389.11,321.45
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,328.34,269.28
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,260.13,209.78
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,198.91,155.33
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,126.39,90.66
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,55.63,5.54
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,21.52,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,15.09,0.39
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,30.13,19.88
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,39.64,29.31
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,48.68,37.8
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,55.4,44.09
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,88.07,54.76
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,125.51,89.18
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,146.22,114.67
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,178.61,129.16
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,251.05,179.5
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,279.24,210.74
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,293.74,227.59
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,351.07,270.4
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,442.01,340.54
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,488.45,376.87
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,535.73,412.93
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,580.93,446.26
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,626.05,478.41
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,666.61,506.6
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,705.69,533.0
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,744.28,559.28
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,781.68,583.47
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,815.32,604.48
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,847.43,624.35
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,874.24,641.86
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,900.07,658.78
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,921.41,672.28
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,940.46,684.36
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,954.82,695.49
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,966.62,705.05
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,978.05,714.44
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,986.74,722.11
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,986.52,724.07
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,983.47,724.29
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,974.75,720.82
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,963.32,715.58
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,947.75,708.49
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,935.27,703.47
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,911.5,689.4
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,885.51,673.79
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,854.17,655.26
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,821.05,635.26
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,783.73,611.06
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,745.14,585.61
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,703.29,558.19
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,658.5,528.0
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,607.03,490.03
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,556.27,451.38
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,499.46,407.44
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,444.75,363.82
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,381.19,311.77
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,321.72,261.47
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,252.3,201.86
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,192.74,149.54
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,124.0,89.03
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,54.38,9.7
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,20.97,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,15.07,1.03
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,30.1,19.95
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,38.39,28.26
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,46.28,35.7
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,53.66,42.47
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,87.39,52.91
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,122.94,74.27
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,163.91,104.23
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,206.3,138.93
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,252.15,177.75
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,298.27,217.26
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,350.41,261.07
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,398.13,300.7
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,447.2,340.22
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,494.46,377.45
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,542.59,414.18
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,591.24,449.67
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,636.46,481.59
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,680.41,511.74
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,723.99,540.22
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,762.87,563.46
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,800.29,585.29
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,834.66,605.5
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,867.23,624.33
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,895.34,642.21
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,921.16,658.7
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,943.65,672.67
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,963.63,685.09
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,978.64,696.61
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,990.9,706.47
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,996.63,712.28
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,999.44,716.35
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,999.69,719.61
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,997.04,721.12
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,988.17,717.89
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,976.54,712.88
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,961.12,704.39
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,943.1,694.25
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,918.12,679.96
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,896.45,667.81
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,865.75,649.93
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,833.22,630.67
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,792.71,604.77
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,751.28,577.91
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,705.51,548.3
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,662.18,519.87
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,609.29,482.88
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,557.46,445.13
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,499.87,402.26
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,444.42,359.55
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,379.94,307.46
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,319.77,257.3
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,251.42,199.35
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,192.43,148.17
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,125.31,89.75
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,57.24,14.23
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,22.03,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,14.24,1.07
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,28.41,18.29
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,36.35,26.12
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,43.95,33.2
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,50.79,39.42
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,84.75,49.2
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,122.06,72.19
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,164.1,103.4
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,206.79,138.29
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,252.88,177.22
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,299.43,217.06
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,351.53,260.71
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,399.04,300.06
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,447.9,339.34
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,495.27,376.33
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,543.17,412.46
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,588.74,445.41
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,634.14,477.02
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,678.95,507.86
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,720.46,535.67
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,759.22,560.76
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,796.6,584.55
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,830.0,604.33
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,861.56,622.73
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,889.39,640.52
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,915.05,656.96
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,936.63,671.57
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,955.76,684.72
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,970.95,695.48
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,983.5,704.68
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,987.72,708.73
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,989.11,711.15
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,989.03,713.52
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,986.16,714.24
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,983.72,714.54
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,973.02,709.55
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,956.77,700.53
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,937.99,689.93
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,913.88,675.8
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,887.53,660.17
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,856.58,642.17
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,823.88,622.82
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,785.1,598.18
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,748.15,574.52
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,702.82,545.27
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,657.22,515.24
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,605.87,479.03
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,555.15,442.24
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,497.62,399.45
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,442.26,356.89
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,379.98,306.85
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,321.56,258.35
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,252.55,200.11
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,192.81,148.51
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,126.65,91.11
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,64.42,20.44
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,22.99,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,14.63,1.76
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,29.2,19.18
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,37.52,27.39
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,45.75,35.09
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,52.77,41.51
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,86.65,50.75
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,124.36,74.23
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,166.85,105.94
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,209.92,141.26
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,256.4,180.57
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,302.9,220.33
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,354.93,263.8
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,402.61,303.25
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,451.59,342.6
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,499.05,379.69
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,547.08,416.0
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,592.85,450.82
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,638.37,484.65
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,683.07,516.12
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,724.43,544.6
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,762.53,570.0
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,799.22,594.2
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,832.1,615.16
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,863.01,634.72
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,890.86,652.85
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,916.53,669.58
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,937.18,683.72
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,955.36,696.39
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,970.06,706.28
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,982.12,714.6
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,986.77,718.29
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,988.62,720.37
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,988.07,721.03
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,984.74,720.02
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,977.57,716.64
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,967.63,711.57
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,957.58,706.52
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,939.3,696.11
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,916.85,682.98
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,892.04,668.26
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,860.46,649.7
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,827.15,629.8
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,789.7,605.94
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,750.93,580.84
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,708.29,553.34
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,662.61,523.09
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,611.89,486.69
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,561.78,449.47
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,504.31,406.1
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,448.93,362.96
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,386.5,312.85
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,327.94,264.17
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,258.66,205.88
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,199.09,154.39
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,131.6,95.66
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,64.24,23.52
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,24.68,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,7.86,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,17.91,3.89
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,29.18,19.24
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,36.16,26.25
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,41.96,31.77
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,50.0,39.09
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,85.1,48.46
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,122.14,71.1
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,164.2,102.32
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,207.97,138.3
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,258.21,180.64
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,304.98,220.71
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,354.1,262.21
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,402.4,302.17
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,451.92,341.88
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,499.36,379.19
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,550.44,417.93
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,596.09,451.75
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,641.34,484.38
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,684.77,515.41
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,727.35,544.58
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,765.6,569.84
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,802.3,593.94
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,835.7,615.13
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,867.13,634.93
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,853.95,625.91
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,830.53,604.9
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,896.99,655.94
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,962.39,698.66
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,977.36,708.14
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,989.61,716.54
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,995.76,721.17
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,999.03,724.14
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,998.83,725.02
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,995.74,724.18
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,987.85,720.93
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,977.15,715.94
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,961.3,707.12
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,942.86,696.65
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,919.47,683.36
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,893.78,668.44
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,863.37,650.69
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,836.37,635.14
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,799.09,611.38
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,760.44,586.42
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,716.01,557.48
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,671.05,527.65
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,602.07,478.05
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,534.27,426.95
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,478.33,384.24
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,425.16,342.41
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,368.19,296.73
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,311.85,250.14
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,251.0,198.92
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,195.76,151.19
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,132.53,96.19
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,73.88,30.66
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,26.69,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,17.89,4.22
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,28.33,18.43
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,35.62,25.64
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,41.9,31.55
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,50.58,39.41
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,85.96,48.65
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,123.83,72.17
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,166.48,104.07
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,210.34,140.22
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,257.49,180.29
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,307.47,223.01
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,356.42,264.46
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,404.9,304.63
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,454.65,344.54
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,502.85,382.3
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,554.81,421.48
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,600.91,456.2
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,646.66,489.78
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,690.49,520.71
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,733.55,549.74
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,772.78,574.57
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,810.52,598.16
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,845.01,619.37
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,877.58,639.16
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,906.32,657.63
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,932.78,674.66
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,955.51,689.34
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,975.7,702.49
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,991.38,712.86
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,1004.3,721.63
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,1013.81,727.6
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,1020.39,731.82
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,1021.2,734.76
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1019.03,735.98
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,1011.96,733.35
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,1001.99,728.94
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,986.7,720.1
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,968.68,709.6
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,945.28,696.12
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,919.49,681.05
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,889.16,663.73
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,856.87,644.93
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,824.33,624.92
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,785.31,600.13
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,740.66,571.53
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,695.36,541.97
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,644.21,506.77
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,593.43,469.85
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,539.04,429.15
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,484.13,386.82
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,421.45,337.16
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,362.41,288.66
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,293.92,231.69
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,231.96,178.55
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,158.9,115.52
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,92.35,42.24
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,34.3,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,9.83,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,18.71,5.05
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,29.86,19.83
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,36.53,26.54
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,42.77,32.45
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,51.77,34.64
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,87.86,49.72
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,126.84,74.31
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,170.55,107.55
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,215.52,145.22
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,267.1,189.62
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,315.0,231.58
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,365.24,275.01
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,414.66,317.6
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,465.27,360.12
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,514.06,399.61
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,566.6,440.6
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,613.68,476.23
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,660.38,510.49
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,705.0,542.57
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,748.84,572.43
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,788.56,599.0
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,826.72,624.28
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,862.07,647.44
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,895.38,669.09
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,924.26,687.68
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,950.79,704.68
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,973.1,717.54
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,992.77,728.66
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,955.07,703.79
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,906.46,667.35
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,971.54,716.31
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,1026.36,752.24
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,1026.4,752.14
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,1023.51,750.84
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,1014.8,746.44
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,1003.28,740.34
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,935.0,697.09
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,857.82,645.4
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,897.33,676.16
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,923.93,695.05
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,892.47,674.89
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,859.12,653.87
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,820.34,628.92
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,780.21,602.77
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,734.48,573.04
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,691.05,544.48
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,639.71,508.29
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,588.75,470.62
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,530.36,426.76
