Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,473.96,383.04
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,411.93,333.53
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,353.41,285.06
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,284.75,226.92
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,222.63,173.03
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,151.86,111.7
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,88.7,43.58
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,32.47,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,9.83,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,18.69,5.34
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,29.8,19.83
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,36.0,26.1
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,41.81,31.62
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,67.71,49.75
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,108.28,83.42
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,132.12,101.6
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,152.96,117.6
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,179.41,139.19
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,200.57,156.19
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,235.95,183.09
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,269.62,208.45
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,346.89,264.36
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,465.18,352.59
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,517.87,392.39
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,567.12,428.87
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,613.98,462.36
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,660.41,494.32
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,702.65,522.83
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,743.34,549.03
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,782.83,572.82
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,820.8,595.25
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,854.57,615.53
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,886.36,634.45
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,914.78,651.14
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,940.9,666.36
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,962.79,678.95
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,982.13,690.01
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,997.42,700.03
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,1009.95,708.51
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,1019.54,716.21
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,1026.21,722.23
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,1026.64,724.52
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,1024.08,725.09
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,1016.11,722.36
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,1005.24,717.88
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,989.11,709.44
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,970.27,699.34
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,947.01,686.99
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,921.38,672.99
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,890.22,655.98
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,857.12,637.46
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,823.98,617.4
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,784.36,592.63
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,739.95,564.93
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,694.91,536.22
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,644.13,502.94
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,593.66,467.75
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,539.45,428.45
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,484.68,387.31
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,422.33,338.11
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,363.48,289.93
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,295.77,233.55
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,234.41,180.89
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,163.17,119.44
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,98.8,50.85
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,36.75,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,17.85,5.01
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,27.77,17.97
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,33.14,23.35
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,38.19,28.05
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,48.15,30.35
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,84.62,45.37
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,123.66,69.71
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,167.12,102.2
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,214.83,141.19
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,262.31,181.04
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,309.74,220.71
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,359.25,261.12
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,407.81,300.25
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,461.29,341.52
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,509.46,377.26
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,557.94,411.88
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,604.03,443.86
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,649.7,474.37
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,693.66,502.45
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,736.95,527.97
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,776.15,554.18
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,813.76,579.36
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,847.67,600.96
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,879.5,621.15
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,907.74,639.53
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,933.62,656.48
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,955.26,671.6
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,974.25,685.15
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,990.05,696.09
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,1003.06,705.42
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,1007.65,709.64
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,1009.28,712.19
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,1009.2,714.6
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,1006.21,715.31
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,998.84,711.96
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,988.62,706.94
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,974.23,698.81
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,957.19,689.1
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,934.55,676.35
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,909.48,662.03
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,780.26,578.44
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,638.9,477.74
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,610.39,460.23
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,589.2,446.62
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,649.15,495.57
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,687.59,526.35
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,637.79,492.18
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,590.65,458.65
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,534.31,418.3
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,479.67,377.8
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,418.03,329.72
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,359.94,282.81
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,293.31,228.41
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,232.88,177.46
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,162.72,118.12
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,99.34,52.78
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,36.88,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.88,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,20.53,6.77
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,33.96,23.13
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,49.67,37.65
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,64.97,51.46
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,82.79,62.82
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,108.52,80.5
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,135.59,100.33
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,164.32,122.27
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,194.18,146.46
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,224.19,170.8
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,206.16,159.04
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,178.18,138.39
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,270.04,208.5
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,378.75,290.25
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,344.53,264.11
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,297.88,227.92
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,374.87,286.05
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,453.78,343.8
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,458.34,345.8
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,460.66,346.56
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,533.85,400.52
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,609.92,455.07
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,502.73,376.11
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,385.23,288.5
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,430.34,322.02
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,476.54,354.9
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,590.01,437.66
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,708.47,520.78
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,725.17,531.38
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,741.29,542.6
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,664.45,487.39
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,588.99,432.91
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,435.93,325.31
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,282.06,212.38
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,513.89,387.54
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,741.55,546.09
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,846.06,622.24
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,929.82,679.12
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,909.02,664.45
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,885.79,649.49
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,855.41,632.32
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,823.26,613.84
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,788.31,592.6
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,751.79,569.97
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,708.11,542.59
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,666.71,516.31
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,619.79,484.33
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,572.85,450.73
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,517.28,410.81
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,463.5,370.72
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,405.4,325.01
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,350.22,279.94
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,284.52,225.41
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,224.87,174.39
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,159.06,117.42
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,99.26,55.3
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,36.76,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,17.82,5.43
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,27.69,18.08
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,33.99,24.35
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,39.88,29.92
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,69.92,51.48
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,101.47,79.21
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,122.15,95.53
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,143.68,112.48
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,183.27,140.24
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,232.82,176.82
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,273.18,208.46
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,317.85,243.55
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,356.97,275.09
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,397.32,307.14
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,462.31,357.97
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,556.91,431.12
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,602.77,466.59
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,648.24,501.28
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,692.35,533.68
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,736.0,564.08
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,775.19,590.46
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,812.86,615.57
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,846.9,637.16
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,878.91,657.23
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,907.83,675.98
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,934.47,693.17
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,956.46,707.27
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,975.87,719.73
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,992.13,729.7
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,1005.66,737.94
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,1010.76,739.91
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,1012.92,740.16
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,1013.93,741.22
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,1012.02,740.54
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,1005.73,737.15
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,996.57,732.05
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,981.26,723.56
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,963.3,713.41
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,940.73,700.22
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,915.73,685.39
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,885.53,668.26
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,858.67,653.24
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,821.42,629.54
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,782.72,604.58
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,738.29,575.99
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,693.26,546.42
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,642.67,511.29
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,594.74,476.13
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,538.58,433.84
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,484.14,391.56
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,422.89,342.57
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,364.99,294.59
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,298.43,238.09
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,237.94,185.37
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,167.85,124.59
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,105.23,60.63
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,39.1,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,9.83,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,17.4,5.24
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,26.69,17.14
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,32.57,22.99
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,38.07,28.17
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,48.58,30.74
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,82.93,45.73
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,104.42,70.42
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,114.51,90.58
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,146.9,116.08
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,176.42,138.95
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,205.39,161.35
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,235.73,184.64
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,286.01,223.29
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,346.68,269.93
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,354.17,275.09
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,362.28,280.36
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,438.36,338.9
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,524.14,403.72
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,603.09,466.19
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,706.05,544.61
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,743.75,569.85
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,780.06,594.4
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,813.18,616.87
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,844.5,638.04
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,872.18,655.94
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,897.72,672.32
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,919.63,686.62
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,939.14,699.37
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,954.3,709.28
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,966.84,717.56
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,972.94,721.69
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,976.26,724.14
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,976.18,724.49
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,973.32,723.13
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,965.8,718.82
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,955.6,712.88
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,940.77,703.94
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,923.41,693.42
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,900.48,679.57
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,880.84,667.99
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,851.26,650.37
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,819.88,631.38
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,783.1,607.5
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,745.14,582.5
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,701.99,554.4
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,660.81,527.19
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,613.12,493.19
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,565.78,457.61
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,510.96,415.88
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,457.89,374.22
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,399.98,326.67
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,345.19,280.28
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,280.71,225.3
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,222.13,174.1
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,155.48,116.09
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,98.59,58.31
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,36.19,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,19.04,6.41
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,29.85,19.94
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,36.75,26.77
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,42.53,32.25
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,45.03,30.57
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,57.02,42.95
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,68.08,52.15
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,78.95,61.01
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,106.63,83.81
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,134.24,106.19
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,146.57,115.58
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,159.01,124.97
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,176.89,138.88
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,195.11,152.97
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,238.55,186.5
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,278.46,216.73
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,342.33,265.15
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,409.55,315.13
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,545.06,422.48
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,719.05,553.27
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,757.58,578.59
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,794.75,603.86
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,828.16,626.75
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,859.63,648.27
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,888.03,667.32
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,914.29,684.93
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,936.91,700.1
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,957.15,713.75
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,972.58,723.86
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,985.36,732.32
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,994.87,739.15
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,1001.56,744.25
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,1002.56,745.29
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,1000.68,744.59
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,992.6,740.32
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,981.76,734.35
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,967.16,725.56
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,949.96,715.11
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,925.76,700.33
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,899.43,684.08
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,874.72,669.85
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,842.71,650.37
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,804.67,625.24
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,765.5,599.07
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,721.64,570.01
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,677.24,540.07
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,628.97,505.65
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,578.81,467.81
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,522.75,425.24
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,468.49,382.73
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,407.81,333.03
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,350.66,284.77
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,284.77,228.68
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,224.95,176.51
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,155.99,116.81
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,97.23,58.83
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,35.3,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,10.81,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,20.94,7.7
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,29.81,19.91
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,40.89,30.4
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,51.42,40.13
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,67.23,48.47
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,98.47,66.58
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,130.93,89.41
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,165.92,116.77
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,204.17,148.95
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,243.89,182.99
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,284.19,217.53
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,324.49,251.51
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,329.86,259.02
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,321.87,253.9
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,377.32,296.9
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,434.47,340.84
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,498.96,391.67
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,569.73,447.12
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,604.68,473.1
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,638.46,497.91
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,652.74,507.3
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,663.39,513.83
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,755.75,586.58
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,858.83,660.26
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,886.57,678.81
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,912.19,696.41
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,933.37,710.96
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,952.11,723.9
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,967.36,735.64
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,980.05,745.75
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,982.49,747.53
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,987.37,751.19
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,988.37,751.98
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,986.62,751.02
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,982.18,748.66
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,969.15,740.51
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,959.46,734.53
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,941.57,722.93
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,871.19,674.52
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,796.11,620.1
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,757.75,594.98
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,718.42,568.49
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,697.51,555.35
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,677.44,542.42
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,683.51,550.04
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,678.66,548.02
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,576.61,469.66
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,477.29,390.72
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,439.31,362.01
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,400.08,331.03
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,345.97,285.78
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,295.44,242.49
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,265.94,215.78
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,236.4,187.32
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,168.65,127.43
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,109.3,67.88
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,40.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,19.03,6.54
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.02,19.23
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,36.25,26.32
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,42.51,32.23
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,47.15,32.21
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,61.75,46.95
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,73.52,56.73
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,85.32,66.36
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,119.4,94.32
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,153.68,122.06
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,177.6,140.69
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,202.31,159.8
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,241.84,190.72
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,288.24,226.85
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,308.48,241.8
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,328.57,256.48
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,356.52,277.6
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,385.14,299.01
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,397.03,307.49
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,408.41,315.57
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,493.48,380.73
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,587.27,450.7
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,715.79,551.98
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,864.82,659.09
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,892.51,676.63
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,918.01,693.58
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,939.82,708.36
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,959.21,721.58
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,974.24,731.92
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,986.61,740.6
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,998.05,748.77
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,1006.68,755.16
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,1006.75,755.93
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,1003.9,754.92
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,997.57,751.69
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,988.35,746.62
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,974.04,737.86
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,957.06,727.39
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,935.05,713.82
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,910.64,698.6
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,880.86,680.85
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,849.14,661.56
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,812.59,637.33
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,779.53,615.42
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,736.22,586.6
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,692.22,556.8
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,642.93,521.5
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,593.88,484.94
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,539.7,443.29
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,489.3,403.23
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,429.36,353.51
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,372.63,304.98
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,307.94,249.12
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,248.88,196.74
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,181.22,137.02
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,122.76,77.68
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,45.61,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,16.87,5.19
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,24.76,15.58
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,30.29,21.07
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,35.45,25.96
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,46.51,28.14
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,82.13,43.35
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,121.15,68.87
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,163.83,102.11
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,210.55,141.86
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,257.23,183.08
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,304.11,224.86
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,352.75,267.66
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,400.58,309.68
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,449.63,351.84
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,501.1,394.09
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,548.72,432.26
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,594.87,469.08
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,640.79,504.93
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,684.46,537.52
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,727.47,568.04
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,722.46,560.58
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,706.67,543.79
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,784.48,606.27
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,871.8,668.5
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,820.81,630.26
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,756.65,576.8
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,780.28,594.23
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,803.23,610.56
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,771.99,586.09
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,739.48,560.76
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,643.57,489.73
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,543.3,414.15
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,612.91,467.94
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,676.87,516.27
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,739.96,565.64
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,800.58,612.73
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,793.6,608.87
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,784.46,603.94
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,709.01,548.28
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,643.72,499.29
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,565.85,442.48
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,498.84,392.43
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,489.02,387.03
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,477.19,379.8
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,437.41,349.89
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,397.85,319.86
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,399.02,322.72
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,387.59,315.33
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,268.41,218.67
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,160.05,128.57
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,134.45,107.69
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,104.8,82.93
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,186.48,150.76
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,241.34,191.21
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,169.89,128.69
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,110.24,70.62
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,40.35,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,18.61,6.36
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,28.57,18.87
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,35.31,25.46
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,41.61,31.32
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,52.8,33.69
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,87.72,48.93
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,125.07,74.49
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,163.01,104.89
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,202.81,136.97
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,248.11,174.93
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,290.05,216.06
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,318.36,243.27
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,345.17,265.23
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,367.45,282.52
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,391.14,299.98
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,407.07,310.93
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,364.54,277.82
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,318.26,241.44
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,365.21,275.78
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,413.88,310.28
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,506.98,377.52
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,607.55,447.32
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,619.6,452.81
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,631.69,458.94
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,696.84,505.28
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,767.05,553.62
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,793.32,569.09
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,818.93,584.42
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,909.92,651.33
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,996.21,706.08
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,1007.37,714.4
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,1015.68,721.91
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,1017.33,725.3
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,1016.05,726.92
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,1009.41,725.75
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,999.91,722.68
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,986.13,717.21
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,969.65,709.98
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,946.92,697.64
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,921.88,683.65
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,892.16,666.94
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,860.5,648.71
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,827.13,627.84
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,787.44,602.31
