Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,743.08,573.76
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,698.07,544.27
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,646.32,509.41
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,597.85,474.87
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,542.18,434.23
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,488.13,393.41
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,426.6,344.46
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,368.52,296.7
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,302.38,241.55
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,241.99,189.65
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,173.12,130.13
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,113.44,72.81
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,50.15,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,19.86,7.12
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,30.66,20.65
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,38.13,27.99
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,45.29,34.7
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,56.82,37.52
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,91.53,53.09
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,128.59,76.66
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,170.75,108.58
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,213.91,144.91
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,260.26,185.19
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,310.05,228.3
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,358.79,270.14
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,406.38,310.38
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,455.17,350.43
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,502.34,388.09
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,549.97,424.9
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,598.44,462.15
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,643.36,495.99
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,686.54,526.94
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,729.17,556.02
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,768.27,582.46
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,805.9,607.73
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,839.1,629.07
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,870.31,648.97
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,898.03,667.27
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,923.5,684.1
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,944.85,698.71
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,963.65,711.74
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,978.88,722.03
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,991.44,730.7
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,997.45,735.19
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,1000.62,738.0
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,1001.37,738.88
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,999.27,738.04
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,991.41,733.54
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,980.78,727.38
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,965.99,719.49
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,948.61,709.95
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,925.84,695.93
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,900.76,680.39
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,876.79,666.46
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,845.53,647.41
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,809.23,623.51
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,771.51,598.47
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,727.9,568.95
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,683.7,538.65
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,636.85,506.18
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,588.02,470.33
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,532.83,429.05
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,479.29,387.77
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,420.45,341.04
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,364.67,295.13
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,300.1,240.63
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,241.13,189.43
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,175.36,132.3
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,117.98,76.77
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,52.27,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,10.81,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,19.03,6.6
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,29.57,19.8
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,35.33,25.63
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,40.73,30.79
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,51.87,33.24
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,86.81,48.58
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,124.36,72.76
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,166.4,105.06
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,209.97,142.09
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,259.78,185.64
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,296.64,223.37
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,321.08,248.31
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,375.39,291.48
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,450.87,352.53
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,502.58,394.71
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,550.97,433.41
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,596.68,469.84
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,642.11,505.23
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,685.77,537.63
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,728.83,567.83
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,768.6,595.83
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,806.93,622.65
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,841.17,646.47
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,873.48,668.89
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,902.87,689.25
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,930.02,708.07
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,951.67,721.77
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,970.74,733.75
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,986.18,744.42
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,998.9,753.35
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,1007.87,760.15
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,1013.98,765.16
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,1014.74,766.54
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,1012.57,766.08
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,1004.22,761.53
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,993.11,755.21
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,978.11,747.34
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,960.46,737.69
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,937.56,723.74
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,912.38,708.12
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,882.56,689.75
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,856.07,673.66
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,823.36,651.9
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,788.6,628.46
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,745.56,598.32
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,701.77,567.26
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,653.96,532.65
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,606.05,496.9
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,551.0,454.32
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,499.45,413.18
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,437.79,361.75
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,379.78,311.95
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,315.09,255.95
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,255.89,203.31
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,185.06,141.05
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,123.97,82.07
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,55.08,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,11.8,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,19.04,6.54
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,28.6,18.95
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,33.03,23.59
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,37.23,27.65
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,48.04,29.67
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,83.7,44.84
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,121.75,68.96
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,167.65,104.31
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,209.94,145.08
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,247.7,181.93
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,292.3,217.24
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,358.51,271.1
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,406.66,313.29
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,455.71,355.32
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,503.04,394.29
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,550.42,432.12
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,596.64,468.97
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,642.43,504.64
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,656.44,512.52
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,662.24,513.27
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,724.71,563.54
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,798.67,617.57
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,832.83,640.9
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,865.15,663.12
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,893.34,682.41
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,919.3,700.16
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,942.02,715.99
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,962.27,730.21
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,977.61,742.55
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,990.25,753.21
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,999.57,760.62
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,1006.06,766.72
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,1007.27,769.9
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,1005.58,771.23
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,999.04,767.83
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,989.66,762.58
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,975.01,753.33
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,957.7,742.31
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,937.59,729.39
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,914.96,714.72
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,886.19,695.65
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,855.45,675.11
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,819.56,651.0
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,782.15,625.52
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,637.24,516.57
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,486.53,395.4
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,493.49,403.91
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,485.39,399.73
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,427.51,353.83
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,372.35,309.18
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,324.26,268.84
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,278.52,229.53
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,229.82,187.3
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,184.05,146.71
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,132.87,101.47
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,80.9,53.04
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,36.12,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.78,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,19.45,6.74
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,28.63,18.96
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,33.05,23.6
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,37.24,27.66
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,48.25,30.07
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,84.15,45.58
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,122.22,69.89
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,168.08,105.43
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,211.92,142.93
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,258.72,184.32
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,305.78,226.5
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,355.06,270.2
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,406.84,315.77
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,455.37,357.94
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,503.18,398.86
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,551.31,439.16
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,596.95,476.44
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,642.12,512.52
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,684.21,544.53
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,724.79,573.63
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,763.71,601.38
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,801.15,627.85
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,836.01,652.58
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,869.06,675.93
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,898.04,696.01
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,924.78,714.47
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,947.72,730.62
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,968.17,745.09
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,984.21,755.79
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,997.5,764.65
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,892.15,689.23
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,770.75,592.01
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,896.17,693.0
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,1004.11,769.74
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,998.94,766.07
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,990.81,761.26
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,976.73,751.58
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,959.98,740.19
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,797.21,623.86
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,623.7,487.87
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,756.34,598.7
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,858.16,676.56
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,824.55,652.73
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,789.07,628.3
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,746.75,599.46
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,703.61,569.63
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,660.12,538.33
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,612.11,503.01
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,558.36,461.3
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,505.8,419.28
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,446.92,370.12
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,393.05,323.6
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,329.33,268.28
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,270.9,216.03
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,202.78,155.45
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,143.98,97.29
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,64.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,21.91,8.14
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,33.97,23.47
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,49.31,37.8
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,64.25,51.46
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,81.98,63.05
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,106.33,80.57
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,132.28,100.3
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,159.51,121.62
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,137.83,106.79
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,104.41,81.8
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,132.55,104.44
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,160.78,126.59
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,201.81,158.69
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,239.39,187.64
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,210.77,164.44
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,175.32,136.03
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,238.98,185.38
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,299.42,230.75
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,424.39,325.58
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,559.41,424.01
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,664.38,505.81
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,792.03,598.01
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,825.75,620.01
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,857.64,641.7
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,885.92,660.96
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,911.96,678.77
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,934.69,693.1
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,954.97,705.84
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,970.35,716.24
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,983.02,725.01
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,990.99,731.34
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,996.11,735.94
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,997.32,737.6
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,995.63,737.5
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,989.91,734.87
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,981.28,730.44
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,967.57,723.66
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,951.17,715.16
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,819.39,626.19
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,674.51,517.15
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,650.2,501.79
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,624.52,484.49
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,492.95,385.6
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,368.06,288.88
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,343.36,271.64
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,318.29,253.44
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,486.16,392.4
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,602.84,485.96
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,550.17,445.19
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,498.63,405.17
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,440.98,358.3
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,385.99,312.16
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,325.7,260.76
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,268.47,210.59
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,202.23,152.72
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,145.01,97.06
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,64.99,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.86,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,20.54,7.08
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,33.21,22.69
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,48.22,36.67
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,62.84,50.0
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,80.47,61.35
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,105.47,78.82
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,132.66,99.56
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,160.64,121.73
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,193.27,145.2
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,238.58,179.92
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,276.17,205.71
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,342.73,257.22
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,313.55,242.08
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,262.81,204.88
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,318.07,247.13
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,373.03,288.28
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,405.25,312.26
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,438.44,336.86
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,507.83,389.57
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,580.42,443.94
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,471.54,361.57
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,349.5,267.31
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,363.02,277.27
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,376.69,286.74
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,481.85,365.73
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,590.86,445.08
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,521.65,393.56
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,449.78,340.14
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,504.07,380.91
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,559.4,421.32
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,466.55,353.26
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,366.95,279.24
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,358.82,273.72
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,350.55,267.78
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,278.39,213.4
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,206.22,158.14
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,231.67,178.61
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,257.34,199.06
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,230.56,178.5
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,203.78,157.9
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,197.51,153.63
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,191.3,149.33
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,236.91,186.5
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,291.34,230.19
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,203.66,161.16
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,126.4,98.9
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,202.78,163.23
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,281.44,228.05
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,212.9,172.4
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,149.34,120.03
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,126.3,101.19
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,103.61,82.24
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,81.01,63.03
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,58.71,43.87
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,40.61,28.01
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,22.21,11.31
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,11.09,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,10.81,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,16.5,4.5
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,23.96,14.87
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,28.22,19.26
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,32.22,23.11
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,42.32,25.0
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,82.43,42.51
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,122.14,67.54
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,166.1,101.12
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,211.53,139.33
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,259.9,181.28
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,312.96,227.29
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,363.62,270.8
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,412.95,312.87
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,463.27,354.52
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,512.67,393.69
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,562.34,431.66
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,609.58,466.58
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,656.35,499.95
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,700.0,530.39
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,742.28,557.7
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,782.55,583.81
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,821.27,608.62
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,856.93,629.98
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,890.67,649.84
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,920.65,669.08
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,948.3,686.84
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,971.66,701.28
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,992.4,714.08
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,1009.02,725.02
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,1022.8,734.3
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,1032.66,741.95
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,1039.52,747.84
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,1041.43,749.39
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,1040.28,749.18
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,1034.09,746.61
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,1024.89,742.26
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,1011.29,734.57
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,994.85,725.19
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,972.46,712.62
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,947.59,698.43
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,918.39,682.12
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,887.07,664.26
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,850.12,641.6
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,811.72,617.66
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,768.8,590.97
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,729.56,566.4
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,680.11,533.15
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,630.66,499.2
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,576.1,459.46
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,522.69,419.1
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,462.59,372.05
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,407.55,327.15
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,342.75,273.44
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,283.18,222.13
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,213.42,161.46
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,152.89,103.35
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,68.94,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,10.81,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,16.54,4.28
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,24.0,14.76
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,28.26,19.09
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,32.27,22.85
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,45.34,27.35
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,82.89,41.99
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,122.68,66.56
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,166.58,99.57
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,212.17,137.35
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,260.5,178.63
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,312.9,223.47
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,362.7,265.77
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,412.04,306.58
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,462.25,346.72
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,510.73,383.76
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,559.28,419.46
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,558.92,418.28
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,544.14,405.25
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,631.47,470.64
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,739.99,546.3
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,779.83,571.41
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,818.06,596.03
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,853.12,617.24
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,886.03,636.93
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,915.69,656.37
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,942.96,674.34
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,964.37,689.32
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,982.95,702.6
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,999.44,714.01
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,1013.12,723.76
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,1019.33,729.51
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,1022.55,733.48
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,1024.04,737.34
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,1022.56,739.41
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,1018.44,738.43
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,1011.28,735.6
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,997.51,729.52
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,980.96,721.7
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,960.64,710.01
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,937.73,696.61
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,908.86,680.14
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,877.88,662.11
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,842.83,640.18
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,806.18,616.89
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,764.01,590.28
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,725.53,565.86
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,677.26,532.74
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,628.86,498.93
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,574.83,458.9
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,521.89,418.42
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,461.66,371.03
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,406.61,325.97
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,342.23,272.41
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,283.01,221.37
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,213.92,161.35
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,153.85,104.0
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,69.63,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,11.8,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,17.54,4.74
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,24.98,15.69
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,28.74,19.7
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,32.32,23.17
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,44.68,27.28
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,82.63,41.86
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,123.17,67.03
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,168.13,101.25
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,214.9,140.78
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,268.75,187.46
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,317.58,230.21
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,368.1,273.71
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,418.42,316.59
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,469.53,358.9
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,519.1,398.79
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,568.73,437.48
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,616.31,473.48
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,663.32,507.98
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,706.7,538.72
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,748.21,566.05
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,788.39,593.04
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,826.98,618.75
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,862.15,641.99
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,895.3,663.8
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,924.58,682.97
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,951.46,700.58
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,974.42,715.62
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,994.76,729.03
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,1011.02,739.86
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,1024.43,748.97
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,1033.43,755.78
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,1039.42,760.78
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,1040.46,762.25
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,1038.43,761.89
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,1031.42,758.41
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,1021.44,753.11
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,1006.57,746.13
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,988.91,737.34
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,966.31,723.82
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,941.27,708.67
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,911.95,691.56
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,880.55,672.88
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,843.57,648.84
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,805.19,623.62
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,762.36,595.84
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,723.3,570.38
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,674.74,536.35
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,626.15,501.73
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,417.69,338.29
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,223.32,179.44
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,192.56,155.09
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,162.29,130.15
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,126.25,99.9
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,97.03,74.82
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,67.72,49.48
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,39.27,24.02
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,17.88,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,17.09,4.21
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,25.02,15.63
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,28.77,19.64
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,32.34,23.09
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,41.13,24.73
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,81.44,41.73
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,120.71,65.83
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,164.43,98.77
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,209.59,136.59
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,257.55,178.08
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,310.22,223.27
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,360.37,265.78
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,409.35,307.01
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,459.2,347.72
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,507.55,385.35
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,556.02,421.69
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,602.99,456.49
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,649.45,489.85
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,692.9,520.03
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,734.92,547.03
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,774.29,571.81
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,812.09,595.28
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,846.76,616.44
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,879.33,636.08
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,908.68,654.81
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,935.7,672.04
