Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,958.05,686.89
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,977.76,700.16
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,993.77,711.17
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,1006.99,720.53
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,1014.04,726.1
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,1018.13,729.95
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,1019.16,733.41
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,1017.21,735.1
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,1011.32,733.34
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,1002.5,729.74
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,988.42,723.36
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,971.61,715.25
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,950.16,703.04
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,926.22,689.13
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,897.79,673.11
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,867.31,655.52
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,831.71,634.15
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,794.56,611.38
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,752.5,584.48
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,714.21,559.85
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,667.12,528.23
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,619.93,495.82
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,565.95,455.49
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,513.1,414.77
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,454.09,367.89
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,400.18,323.34
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,336.84,269.68
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,278.58,218.73
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,209.75,158.77
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,150.01,102.13
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,68.18,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,10.81,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,17.13,3.98
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,25.07,15.7
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,29.27,20.13
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,33.23,23.96
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,41.43,25.43
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,81.93,42.43
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,122.29,67.6
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,166.82,101.58
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,211.8,139.64
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,259.59,181.57
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,307.67,224.35
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,361.79,271.46
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,411.25,314.71
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,461.63,357.74
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,510.16,397.68
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,558.95,436.65
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,605.96,473.9
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,652.45,509.83
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,696.02,541.74
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,738.5,570.48
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,778.72,598.04
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,817.36,624.24
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,852.16,646.35
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,884.92,666.85
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,914.64,686.42
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,941.99,704.34
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,965.96,718.96
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,987.32,731.83
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,1004.07,742.74
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,1017.98,751.87
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,1025.3,756.77
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,1029.61,759.85
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,1031.7,761.6
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,1030.78,761.52
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,1024.94,758.72
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,1016.17,754.12
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,1002.51,747.46
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,986.06,739.01
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,964.93,726.02
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,941.23,711.36
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,912.09,692.95
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,880.87,673.06
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,845.23,650.24
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,807.93,626.01
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,765.0,598.36
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,725.82,572.99
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,676.92,540.03
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,627.95,506.25
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,573.4,465.37
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,520.03,423.97
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,460.27,376.14
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,405.79,330.75
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,340.75,275.31
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,280.94,222.65
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,211.1,161.32
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,150.57,103.71
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,68.67,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,10.81,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,16.21,3.19
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,23.25,14.2
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,27.12,18.32
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,33.66,24.44
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,41.31,31.43
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,79.27,39.7
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,119.81,64.5
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,164.71,98.47
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,210.88,137.62
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,264.05,184.03
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,312.97,227.54
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,363.64,272.05
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,413.14,314.88
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,463.36,357.09
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,512.19,397.0
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,561.04,435.65
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,606.96,470.93
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,652.13,504.58
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,694.81,535.48
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,735.77,562.86
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,774.45,589.27
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,811.41,614.31
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,845.55,637.57
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,877.65,659.38
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,905.44,678.24
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,930.81,695.49
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,953.61,711.07
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,973.81,724.97
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,989.94,736.22
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,1003.24,745.71
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,1011.81,752.16
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,1017.41,756.78
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,1019.43,759.97
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,1018.46,761.3
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,1013.86,759.5
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,1006.25,755.78
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,992.44,749.1
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,975.84,740.54
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,955.37,728.16
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,932.28,713.97
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,902.86,694.93
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,871.34,674.37
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,835.79,650.81
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,798.66,625.94
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,756.27,598.13
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,712.96,569.16
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,664.88,534.98
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,621.09,503.49
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,567.96,463.36
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,515.84,422.3
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,457.74,375.23
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,402.29,328.71
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,339.27,274.49
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,283.61,224.85
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,215.18,164.09
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,155.92,107.04
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,70.51,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,9.83,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,15.78,2.6
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,23.3,14.14
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,28.04,19.04
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,32.49,23.29
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,42.33,32.21
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,79.52,40.46
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,125.49,78.23
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,159.7,112.2
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,197.26,134.75
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,259.66,180.59
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,312.63,226.83
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,362.98,270.43
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,411.99,312.16
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,461.82,353.24
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,510.78,392.47
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,559.78,430.39
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,606.59,465.45
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,652.85,498.95
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,697.26,530.43
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,740.65,559.0
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,780.15,584.92
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,818.03,609.52
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,853.79,631.77
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,887.54,652.5
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,917.37,671.82
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,944.85,689.61
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,968.01,704.37
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,988.53,717.44
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,1004.92,728.79
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,1018.45,738.42
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,1025.42,743.96
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,1029.36,747.71
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,1031.08,750.15
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,1029.79,750.76
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,1024.06,748.6
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,1015.39,744.62
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,1001.87,736.74
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,985.58,727.14
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,963.73,714.32
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,939.41,699.87
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,910.95,683.24
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,880.41,665.09
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,844.01,641.82
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,806.12,617.32
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,768.24,593.71
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,724.56,565.51
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,675.54,532.82
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,626.56,499.23
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,571.61,458.46
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,520.17,419.03
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,459.77,371.39
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,402.34,324.43
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,336.46,269.57
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,275.96,217.43
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,205.43,156.22
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,144.32,99.19
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,66.28,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,9.83,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,16.8,2.7
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,25.24,15.71
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,29.43,20.13
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,33.38,23.9
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,39.9,29.81
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,80.4,41.73
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,119.95,65.48
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,163.84,98.08
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,209.15,135.5
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,257.38,176.75
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,305.57,218.15
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,359.92,263.65
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,409.35,305.03
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,459.7,346.02
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,508.88,384.98
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,558.29,422.93
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,605.27,458.92
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,651.77,493.69
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,694.75,524.08
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,736.2,551.69
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,776.02,578.5
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,814.29,604.13
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,849.31,626.26
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,882.3,646.91
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,911.77,665.98
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,938.93,683.55
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,961.86,698.88
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,982.19,712.62
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,998.41,723.34
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,1011.85,732.38
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,1021.89,739.84
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,1028.99,745.54
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,1031.21,747.78
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,1030.42,748.23
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,1025.16,745.94
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,1016.94,741.87
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,1003.37,735.85
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,987.01,728.07
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,965.47,715.46
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,941.38,701.17
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,913.2,685.07
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,882.88,667.41
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,846.94,644.71
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,809.38,620.67
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,767.27,593.74
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,728.83,569.04
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,680.21,535.59
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,631.47,501.47
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,577.41,461.67
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,524.43,421.25
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,464.38,373.92
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,409.42,328.88
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,345.03,275.28
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,285.76,224.14
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,215.7,163.33
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,154.87,106.13
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,70.66,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,8.85,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,15.88,1.79
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,24.35,14.9
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,29.48,20.2
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,34.29,24.79
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,39.87,29.9
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,75.85,39.15
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,117.52,64.91
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,160.21,96.62
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,204.73,133.47
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,252.16,174.13
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,299.29,214.72
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,348.42,256.29
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,400.92,299.99
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,450.16,340.06
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,497.57,377.12
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,545.18,413.06
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,591.26,447.53
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,636.86,480.66
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,680.25,511.78
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,722.79,540.51
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,761.9,566.43
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,799.45,591.14
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,833.01,612.29
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,864.47,631.93
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,893.55,650.74
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,920.35,668.06
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,942.12,681.29
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,961.27,692.86
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,977.67,704.12
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,991.36,713.74
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,997.62,719.17
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,1000.97,722.86
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,1002.19,725.86
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,1000.51,727.13
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,994.98,724.99
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,986.6,721.09
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,973.04,713.5
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,956.82,704.24
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,935.64,692.06
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,912.08,678.26
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,883.5,661.71
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,852.94,643.69
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,822.12,624.33
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,784.75,600.19
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,742.81,573.24
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,700.07,545.29
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,652.6,512.5
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,605.16,478.7
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,553.65,441.3
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,501.34,402.04
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,444.06,356.87
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,389.36,312.19
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,325.8,258.92
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,267.4,208.5
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,201.36,151.49
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,143.81,97.81
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,65.93,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,11.31,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,23.47,14.04
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,28.64,19.36
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,33.48,23.96
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,38.3,28.37
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,73.89,37.84
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,115.48,63.41
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,158.05,94.9
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,202.2,131.03
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,249.32,170.9
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,296.35,211.18
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,345.33,252.43
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,397.8,296.01
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,447.11,336.17
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,494.9,373.41
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,542.96,409.58
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,589.22,444.12
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,635.11,477.43
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,677.12,506.92
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,717.34,534.0
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,757.09,560.32
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,795.44,585.49
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,829.77,607.04
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,862.23,627.21
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,891.34,646.38
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,918.26,664.14
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,941.07,679.28
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,961.4,692.9
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,977.74,704.04
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,991.41,713.59
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,1002.22,721.41
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,1010.18,727.53
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,1012.44,729.7
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,1011.75,730.15
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,1005.67,727.63
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,996.69,723.35
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,982.92,717.09
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,966.41,709.08
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,945.8,697.29
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,922.69,683.82
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,894.08,666.3
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,863.41,647.29
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,828.9,625.49
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,792.74,602.34
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,756.07,579.52
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,713.69,552.22
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,666.37,520.79
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,618.86,488.51
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,566.2,450.5
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,514.56,411.84
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,456.91,366.32
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,404.08,322.99
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,340.27,270.06
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,281.46,219.55
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,214.0,161.05
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,155.27,105.73
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,70.68,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,11.8,0.0
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,24.49,14.93
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,30.07,20.69
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,35.29,25.65
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,39.58,29.64
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,75.24,39.61
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,113.45,62.33
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,158.94,96.23
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,202.87,132.41
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,249.82,172.57
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,296.88,213.42
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,346.15,255.66
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,398.62,298.97
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,447.95,338.62
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,496.28,376.43
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,545.06,413.28
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,591.23,448.77
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,637.0,483.13
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,680.99,514.45
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,723.99,543.48
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,763.78,569.95
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,802.09,595.25
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,837.63,617.77
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,871.23,638.86
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,900.54,657.84
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,927.56,675.34
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,950.84,690.92
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,971.56,704.93
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,988.23,715.93
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,1002.15,725.28
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,1009.54,731.05
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,1014.0,735.09
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,1016.35,738.87
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,1015.77,740.9
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,1011.21,739.04
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,1003.72,735.4
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,990.54,728.14
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,974.63,719.19
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,954.41,707.43
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,931.61,693.97
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,902.96,677.51
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,872.24,659.52
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,837.66,637.44
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,801.41,614.02
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,763.73,590.24
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,720.27,561.93
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,673.04,530.57
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,625.64,498.3
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,571.31,458.04
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,518.1,417.37
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,462.22,373.24
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,406.75,327.86
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,342.29,273.68
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,282.91,222.1
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,213.15,161.57
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,152.45,104.6
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,69.64,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,13.2,0.0
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,27.52,17.56
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,32.46,22.96
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,37.14,27.5
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,40.49,30.69
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,76.4,41.04
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,113.32,76.54
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,134.68,106.11
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,155.31,122.59
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,176.22,139.13
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,213.12,167.6
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,253.08,198.37
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,312.82,243.17
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,392.39,304.09
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,459.61,356.43
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,552.33,428.22
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,599.4,464.84
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,646.11,500.55
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,689.45,532.21
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,731.64,561.81
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,771.49,589.04
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,809.86,615.06
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,845.38,637.74
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,879.01,658.95
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,908.84,678.36
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,936.42,696.22
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,959.35,710.03
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,979.72,722.18
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,996.52,733.42
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,1010.57,742.98
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,1020.35,749.88
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,1027.23,755.02
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,1029.17,758.09
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,1028.12,759.38
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,1022.64,756.87
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,1014.21,752.55
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,1000.45,744.4
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,983.91,734.51
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,962.75,721.61
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,939.07,707.06
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,910.32,690.37
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,879.46,672.13
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,844.15,649.33
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,807.27,625.25
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,768.79,600.92
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,724.52,571.95
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,675.68,537.99
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,626.87,503.19
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,572.07,462.39
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,520.9,423.0
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,459.8,374.51
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,401.76,326.76
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,335.87,270.96
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,275.35,218.1
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,203.67,155.78
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,141.62,98.0
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,64.06,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.32,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.6,18.32
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,36.98,26.8
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,45.52,34.81
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,49.45,38.52
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,82.71,48.97
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,119.21,70.56
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,160.51,100.67
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,203.03,135.16
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,249.04,173.94
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,295.37,213.7
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,347.44,257.55
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,395.32,297.33
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,444.67,337.09
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,492.2,373.83
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,540.28,409.64
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,586.53,444.93
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,632.64,479.3
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,680.32,513.23
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,725.7,544.66
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,765.91,571.78
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,804.72,597.85
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,839.16,619.71
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,871.65,640.17
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,901.12,659.82
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,928.38,678.05
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,951.55,694.22
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,972.2,708.83
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,988.36,720.1
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,1001.82,729.74
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,1008.74,735.27
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,1012.77,739.1
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,1014.31,740.94
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,1012.96,741.05
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,1007.18,738.41
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,998.53,734.01
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,984.23,726.02
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,967.27,716.36
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,946.1,703.92
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,922.42,689.82
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,893.08,671.48
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,867.06,655.39
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,831.41,632.83
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,794.19,608.99
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,751.04,581.49
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,707.17,552.98
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,657.87,518.88
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,608.66,483.6
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,556.19,444.66
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,502.81,403.89
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,443.25,356.94
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,386.63,310.75
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,321.89,256.59
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,262.51,205.42
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,194.1,146.61
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,134.78,91.93
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,60.8,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,13.93,0.0
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,27.81,17.56
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,35.41,25.39
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,42.78,32.36
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,46.4,35.88
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,78.39,45.85
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,114.79,67.38
