Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,155.87,97.53
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,198.18,132.18
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,243.92,171.21
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,289.66,211.0
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,340.94,254.85
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,388.05,295.36
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,436.57,336.08
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,483.97,374.42
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,532.08,412.16
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,580.85,450.25
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,626.16,485.02
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,669.51,516.71
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,712.18,547.15
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,751.42,573.72
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,789.34,599.01
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,824.45,621.41
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,857.86,642.47
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,887.37,662.03
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,914.72,680.14
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,937.93,695.53
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,958.74,709.4
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,975.18,720.48
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,988.98,729.95
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,996.29,735.29
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,1000.77,738.94
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,1002.28,740.79
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,1000.93,740.9
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,995.25,738.28
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,986.75,733.94
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,972.6,725.49
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,955.83,715.4
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,934.54,702.77
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,910.86,688.52
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,887.27,675.22
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,856.35,656.73
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,819.87,632.98
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,781.95,608.02
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,739.01,579.15
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,695.41,549.41
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,646.47,515.21
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,600.19,481.46
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,545.9,440.8
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,493.09,400.07
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,433.31,352.62
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,376.58,305.99
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,312.33,251.76
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,253.45,200.59
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,185.04,141.05
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,125.41,85.97
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,56.97,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.55,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,27.02,16.9
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,34.64,24.81
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,41.03,30.93
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,44.74,34.47
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,76.24,44.11
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,115.27,79.16
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,144.07,112.25
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,173.6,135.45
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,201.07,157.12
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,247.42,191.8
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,298.17,230.71
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,329.82,256.57
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,359.54,280.13
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,400.81,311.82
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,444.61,344.92
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,521.12,405.9
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,626.48,487.8
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,668.47,517.83
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,708.94,546.39
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,748.19,573.58
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,786.16,599.12
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,820.3,621.0
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,852.63,641.5
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,881.68,660.47
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,908.65,678.0
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,931.22,693.03
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,951.37,706.54
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,968.07,717.36
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,982.2,726.58
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,993.62,734.62
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,1002.29,740.98
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,1004.35,742.64
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,1003.54,742.6
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,997.43,739.7
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,988.5,735.09
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,974.39,728.06
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,957.65,719.34
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,936.04,706.03
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,912.11,691.2
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,888.12,676.32
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,856.72,656.27
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,819.73,632.23
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,781.42,607.04
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,739.07,579.47
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,696.03,550.94
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,648.29,517.64
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,598.48,480.95
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,544.03,440.16
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,491.06,399.28
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,429.77,350.57
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,371.8,302.91
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,307.41,248.52
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,248.35,197.17
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,180.44,137.97
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,123.54,84.9
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,56.23,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,12.75,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,25.92,15.9
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,32.84,23.21
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,39.3,29.39
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,60.34,48.34
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,98.98,75.0
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,125.05,94.12
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,152.9,115.57
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,185.01,140.85
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,219.97,168.88
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,235.37,183.51
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,249.47,196.06
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,294.24,230.69
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,349.53,273.59
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,397.46,310.32
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,456.56,355.36
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,496.01,385.21
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,542.61,420.01
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,620.24,480.57
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,717.06,553.08
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,756.99,579.72
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,795.45,605.53
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,831.08,629.55
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,864.81,652.18
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,894.31,671.87
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,921.53,690.03
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,945.01,704.36
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,965.93,717.0
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,982.79,727.9
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,996.89,737.09
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,1001.31,740.52
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,1002.72,742.16
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,1004.3,743.58
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,1003.0,743.23
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,996.86,740.29
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,987.9,735.61
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,974.21,728.84
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,957.85,720.36
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,936.6,707.26
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,913.0,692.61
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,883.4,673.45
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,857.15,656.62
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,821.26,633.3
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,783.94,608.82
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,740.73,580.93
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,696.81,552.03
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,648.27,519.05
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,602.31,486.4
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,548.15,445.6
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,495.43,404.68
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,435.95,356.51
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,379.43,309.25
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,315.54,255.13
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,256.89,203.92
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,189.9,145.45
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,131.75,90.73
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,59.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,11.65,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,24.06,14.18
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,29.66,20.3
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,34.91,25.36
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,37.68,28.08
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,68.07,36.61
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,111.99,75.55
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,142.87,111.32
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,151.25,119.2
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,160.72,127.82
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,185.64,147.29
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,206.55,163.31
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,234.52,184.8
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,263.48,206.79
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,333.94,260.84
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,417.49,324.14
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,447.51,346.6
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,482.51,372.69
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,583.03,452.23
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,712.02,550.39
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,751.46,576.53
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,789.52,602.17
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,824.26,625.67
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,857.05,647.75
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,886.32,666.96
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,913.41,684.66
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,935.63,698.19
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,955.3,710.05
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,971.34,720.45
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,984.73,729.21
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,997.14,737.9
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,1006.75,744.86
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,1008.32,746.2
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,1006.95,745.8
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,1000.21,742.0
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,990.59,736.46
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,977.21,729.93
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,961.12,721.67
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,939.03,708.04
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,914.52,692.83
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,886.05,676.17
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,855.59,658.01
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,819.13,634.56
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,786.12,613.34
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,744.26,585.97
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,701.6,557.63
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,653.29,523.76
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,605.06,488.98
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,550.89,448.35
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,500.29,409.12
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,441.83,361.62
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,386.21,314.93
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,322.8,261.04
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,264.57,209.97
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,197.42,151.08
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,139.14,95.53
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,63.42,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,12.39,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,25.16,14.95
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,31.63,21.99
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,37.69,27.8
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,41.15,31.17
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,69.92,39.47
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,106.58,72.58
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,130.31,102.68
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,144.9,114.76
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,163.06,129.65
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,209.71,164.69
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,272.95,213.29
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,318.89,248.32
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,377.73,293.72
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,418.07,324.94
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,459.74,356.64
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,528.49,411.75
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,624.42,486.76
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,668.46,519.04
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,711.95,550.23
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,752.3,578.06
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,791.25,604.72
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,826.18,628.41
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,859.22,650.72
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,889.32,670.95
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,917.22,689.68
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,941.02,705.65
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,962.32,720.0
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,979.61,731.75
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,994.2,741.81
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,1002.74,747.96
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,1008.38,752.34
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,1011.48,754.76
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,1011.66,755.37
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,1007.38,753.15
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,1000.15,749.13
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,986.72,741.07
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,970.55,731.3
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,951.11,719.78
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,929.11,706.53
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,901.16,690.13
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,871.11,672.16
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,836.74,650.03
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,800.68,626.48
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,762.82,602.48
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,719.16,573.74
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,671.03,540.02
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,622.83,505.38
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,568.13,464.19
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,516.94,424.31
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,455.65,374.95
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,397.49,326.43
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,331.77,270.07
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,271.46,216.75
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,199.67,153.67
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,137.75,94.9
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,61.86,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,11.78,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,24.28,14.18
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,30.33,20.93
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,35.99,26.41
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,38.69,29.04
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,65.82,36.28
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,102.81,56.72
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,144.31,86.51
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,187.53,133.07
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,215.18,165.76
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,246.04,190.72
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,277.5,215.8
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,317.14,246.28
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,366.65,284.3
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,430.33,333.58
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,526.32,407.74
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,524.19,405.23
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,507.82,390.31
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,592.45,457.36
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,703.42,541.22
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,743.07,567.71
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,781.33,593.66
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,756.15,573.36
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,718.21,540.28
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,808.82,611.41
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,906.48,678.17
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,929.63,693.81
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,950.31,708.53
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,967.03,720.29
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,981.03,730.35
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,987.65,736.01
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,991.34,739.87
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,992.91,742.03
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,991.58,742.36
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,986.36,740.2
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,978.29,736.21
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,964.52,729.19
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,948.08,720.42
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,928.46,708.45
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,906.34,694.76
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,877.91,677.66
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,847.47,659.03
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,813.54,636.5
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,777.95,612.6
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,741.08,588.45
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,698.5,559.69
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,652.35,526.9
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,605.97,493.29
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,553.15,453.1
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,501.48,412.55
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,445.87,366.73
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,390.82,320.0
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,327.2,265.4
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,268.8,213.7
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,201.62,154.35
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,143.42,97.88
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,64.86,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,10.47,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,21.47,11.69
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,26.74,17.69
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,31.69,22.47
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,54.77,43.27
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,94.54,70.84
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,122.08,90.65
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,150.98,112.96
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,181.68,134.79
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,225.05,168.22
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,262.01,193.68
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,327.23,244.62
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,378.8,289.75
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,427.25,331.67
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,475.01,371.55
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,523.26,410.69
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,569.73,448.23
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,615.89,484.66
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,658.91,517.15
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,700.78,547.67
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,740.2,575.34
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,778.19,601.8
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,813.39,626.13
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,846.74,649.06
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,876.34,669.01
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,903.73,687.39
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,927.41,701.87
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,948.61,714.63
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,965.37,725.77
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,979.41,735.17
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,986.52,740.01
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,990.72,743.06
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,992.81,744.45
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,992.0,744.02
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,987.24,741.46
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,979.59,737.09
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,965.78,728.68
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,949.28,718.57
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,929.57,706.34
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,907.35,692.43
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,878.81,675.41
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,848.24,656.87
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,814.29,634.8
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,778.71,611.34
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,741.45,587.49
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,698.6,559.03
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,652.01,526.34
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,605.24,492.78
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,551.48,451.98
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,498.93,410.8
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,444.08,366.31
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,389.89,320.77
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,326.48,265.99
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,268.25,214.14
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,202.18,155.31
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,144.92,98.89
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,65.36,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,9.18,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,18.74,9.36
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,23.28,14.65
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,27.53,18.78
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,48.68,37.77
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,85.32,60.42
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,117.18,81.89
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,150.54,107.25
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,173.11,116.69
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,225.13,153.62
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,275.5,198.02
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,323.42,240.31
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,370.6,281.45
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,418.81,322.38
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,465.76,361.32
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,512.93,399.25
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,558.56,435.73
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,603.84,471.03
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,646.9,502.88
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,688.91,532.44
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,728.27,559.71
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,766.21,585.77
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,800.65,608.39
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,833.15,629.51
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,862.62,649.36
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,889.88,667.69
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,913.85,682.48
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,935.37,695.63
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,952.51,707.22
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,966.93,717.12
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,975.41,723.17
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,981.0,727.46
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,983.49,729.83
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,983.08,730.4
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,978.73,728.48
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,971.48,724.75
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,958.51,718.32
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,942.81,710.14
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,923.38,698.43
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,901.4,684.99
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,874.07,667.54
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,844.66,648.6
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,810.95,626.78
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,775.58,603.57
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,734.42,576.6
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,692.38,548.57
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,650.97,519.52
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,604.91,486.47
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,552.23,446.95
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,500.64,406.78
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,444.22,360.86
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,390.22,315.45
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,329.32,263.6
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,271.56,212.94
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,205.6,155.08
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,148.49,98.98
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,66.26,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,8.8,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,17.92,8.51
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,22.07,13.51
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,28.27,19.34
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,30.54,21.55
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,54.59,27.01
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,92.41,46.42
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,134.29,75.65
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,177.2,110.56
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,227.41,153.76
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,273.66,194.65
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,321.65,236.86
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,369.02,278.51
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,417.43,320.13
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,464.81,359.45
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,512.46,397.84
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,558.34,434.65
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,603.85,470.33
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,646.72,502.36
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,688.14,532.1
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,727.74,559.64
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,765.96,586.01
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,800.74,609.8
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,833.77,632.29
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,863.36,652.33
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,890.73,670.84
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,914.65,687.31
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,936.17,702.21
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,952.95,713.98
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,966.99,724.02
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,976.39,731.05
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,982.9,736.26
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,985.87,738.92
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,985.9,739.72
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,982.91,738.91
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,976.97,736.22
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,966.24,731.49
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,952.7,724.89
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,935.41,714.57
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,915.47,702.44
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,890.76,687.94
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,863.74,671.73
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,832.87,652.95
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,800.1,632.56
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,761.12,606.98
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,720.94,580.11
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,674.41,546.84
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,631.92,516.15
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,579.18,476.17
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,527.25,435.07
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,467.52,385.5
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,410.58,336.72
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,348.25,282.59
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,288.81,229.45
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,217.28,165.98
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,155.51,104.53
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,69.4,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,9.75,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,19.88,9.93
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,24.8,15.91
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,29.41,20.41
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,34.65,25.28
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,58.15,30.47
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,96.61,49.73
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,139.66,79.66
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,184.07,115.67
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,231.58,156.6
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,284.05,202.63
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,334.16,246.64
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,383.26,289.31
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,433.38,331.69
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,482.7,372.25
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,532.38,411.8
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,579.99,449.58
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,627.19,486.09
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,671.81,518.79
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,715.25,549.04
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,756.29,577.16
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,795.81,604.01
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,831.67,627.28
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,865.51,649.02
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,896.29,669.84
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,924.74,689.1
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,948.95,704.55
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,970.53,718.25
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,988.43,730.26
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,1003.5,740.5
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,1012.49,747.21
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1018.47,752.07
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,1021.23,754.25
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1020.95,754.56
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,1016.11,752.34
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,1008.26,748.27
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,995.57,740.42
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,980.03,730.79
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,959.73,718.38
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,936.8,704.26
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,908.79,687.71
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,878.6,669.57
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,843.71,647.03
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,807.14,623.14
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,764.98,595.92
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,721.84,567.57
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,678.22,537.5
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,629.91,503.36
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,575.68,462.98
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,522.5,421.93
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,462.26,373.33
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,407.1,327.18
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,341.93,272.73
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,282.04,220.85
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,210.38,158.43
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,148.58,97.85
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,66.39,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,12.78,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,19.98,9.71
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,24.89,15.84
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,29.49,20.32
