Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,32.14,22.87
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,57.25,30.49
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,94.83,48.73
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,137.01,77.45
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,181.0,112.47
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,228.1,152.29
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,275.55,193.14
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,329.28,238.49
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,377.7,280.12
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,427.18,321.74
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,475.91,361.13
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,524.89,399.51
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,571.92,436.18
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,618.59,471.7
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,662.02,503.3
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,703.92,532.87
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,743.93,559.81
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,782.48,585.56
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,818.31,608.11
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,852.22,629.19
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,882.29,648.82
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,910.12,666.98
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,933.8,682.91
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,954.92,697.26
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,972.46,708.89
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,987.27,718.86
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,999.15,728.01
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,1008.14,735.38
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,1011.36,738.23
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,1011.56,739.28
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,1007.31,738.01
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,1000.09,734.9
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,987.98,729.69
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,973.04,722.68
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,953.8,711.43
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,931.93,698.45
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,904.51,682.68
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,874.89,665.31
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,840.72,643.36
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,804.73,619.97
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,762.59,593.1
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,719.47,565.05
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,676.72,535.69
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,629.14,502.16
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,575.11,462.22
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,522.09,421.45
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,463.38,374.86
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,407.14,328.48
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,344.2,275.48
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,284.3,223.28
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,213.85,161.41
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,152.96,100.22
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,67.76,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,11.8,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,18.19,8.19
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,23.64,14.85
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,28.74,19.79
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,33.93,24.63
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,54.54,28.91
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,92.92,47.5
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,135.6,76.83
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,180.09,112.82
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,227.78,154.1
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,280.32,200.36
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,330.4,244.55
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,380.03,287.73
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,430.83,330.72
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,480.29,371.56
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,530.04,411.33
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,577.88,449.26
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,625.39,485.92
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,670.83,519.14
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,715.43,550.26
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,756.61,578.16
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,796.27,604.75
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,833.13,627.97
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,868.01,649.59
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,898.53,669.78
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,926.69,688.39
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,951.01,703.11
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,972.69,716.09
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,990.25,727.81
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,1004.96,737.77
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,1012.22,743.47
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,1016.42,747.33
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,1019.25,749.99
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,1019.07,750.8
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,1013.38,748.56
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,1004.69,744.45
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,991.19,737.88
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,974.9,729.52
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,954.42,717.38
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,931.39,703.52
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,902.7,685.42
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,871.86,665.81
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,836.39,642.85
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,799.27,618.54
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,756.79,591.03
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,718.03,565.8
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,669.87,532.31
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,621.57,498.09
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,566.75,456.93
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,513.08,415.39
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,453.32,367.06
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,398.74,321.27
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,333.57,266.68
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,273.75,214.75
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,203.24,153.13
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,142.53,92.35
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,53.76,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,12.78,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,20.21,9.41
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,26.01,16.81
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,31.44,22.09
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,33.97,24.58
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,53.02,28.58
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,94.07,48.95
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,136.54,77.21
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,181.08,112.17
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,228.89,152.06
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,276.8,193.16
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,331.14,238.91
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,380.45,280.0
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,430.88,320.71
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,479.95,358.68
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,529.36,395.44
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,576.79,431.51
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,623.87,466.43
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,667.59,496.99
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,709.42,525.45
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,749.86,552.76
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,788.88,578.72
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,824.35,601.7
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,857.91,623.29
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,888.1,643.25
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,916.04,661.78
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,940.32,676.68
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,962.07,689.98
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,978.8,701.51
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,992.78,711.42
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,1004.3,720.47
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,1012.92,727.76
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,1015.78,730.94
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,1015.63,732.36
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,1010.02,730.39
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,1001.45,726.61
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,988.53,721.07
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,972.81,713.76
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,951.98,701.72
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,928.62,688.02
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,900.09,670.82
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,869.42,652.08
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,833.71,629.73
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,796.39,606.03
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,758.91,582.81
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,715.68,555.05
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,667.06,521.79
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,618.38,487.64
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,563.9,447.55
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,510.57,407.03
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,452.73,361.54
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,395.54,314.99
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,330.14,260.74
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,270.2,209.3
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,199.4,148.25
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,138.41,87.55
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,52.04,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,12.29,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,19.36,8.46
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,24.75,15.66
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,29.81,20.55
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,32.43,23.11
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,53.62,29.46
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,92.17,46.96
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,135.35,75.54
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,180.62,110.97
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,229.11,151.49
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,277.24,192.94
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,331.76,239.14
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,381.61,281.06
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,432.53,322.66
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,482.5,362.57
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,532.83,401.51
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,580.69,437.5
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,628.12,472.12
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,673.46,504.69
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,717.61,535.43
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,758.91,562.64
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,798.69,588.63
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,834.81,612.59
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,868.91,635.17
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,899.94,655.73
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,928.64,674.79
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,953.55,691.44
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,975.84,706.48
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,993.52,718.08
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,1008.34,727.99
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,1017.13,734.75
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,1022.87,739.73
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,1024.83,743.32
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,1023.73,745.1
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,1018.18,742.7
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,1009.64,738.51
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,996.23,730.75
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,979.99,721.28
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,958.64,708.99
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,934.76,695.04
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,905.26,678.17
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,873.65,659.74
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,837.6,636.83
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,799.99,612.65
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,761.19,588.47
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,716.64,559.73
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,666.84,526.54
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,617.15,492.22
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,561.94,451.19
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,510.43,411.61
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,448.3,361.81
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,389.42,313.02
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,323.09,257.78
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,262.44,205.46
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,189.79,142.53
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,127.12,80.16
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,47.48,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,7.86,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,15.44,5.34
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,29.45,19.76
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,42.91,32.22
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,58.78,46.71
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,74.69,58.03
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,91.81,72.38
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,109.06,86.54
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,133.42,105.8
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,159.08,125.83
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,186.32,146.74
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,219.85,172.57
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,282.6,219.99
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,357.65,277.57
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,399.56,309.76
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,443.88,343.41
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,517.86,401.25
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,621.39,480.18
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,666.07,512.55
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,709.79,543.86
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,751.3,572.24
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,791.37,599.3
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,771.44,583.32
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,739.16,555.16
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,827.12,623.36
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,922.06,686.92
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,946.69,701.22
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,968.76,714.49
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,986.82,726.05
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,1002.06,735.86
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,1009.8,740.9
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,1014.51,744.16
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,1016.49,745.79
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,1015.45,745.61
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,1010.0,742.71
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,1001.61,738.05
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,987.34,731.07
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,970.28,722.34
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,947.52,708.49
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,922.39,693.1
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,892.91,676.03
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,861.4,657.44
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,828.9,636.75
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,790.02,611.38
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,745.93,582.82
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,701.11,553.24
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,650.49,518.07
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,602.83,483.33
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,546.89,441.7
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,492.51,399.88
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,430.0,349.56
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,371.06,300.51
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,304.67,244.42
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,244.1,191.76
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,171.81,129.32
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,110.96,68.99
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,40.59,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,13.27,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,21.6,9.24
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,28.75,19.1
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,35.42,25.62
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,54.09,42.47
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,81.08,63.17
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,98.69,77.63
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,116.94,92.24
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,141.68,111.57
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,163.31,128.12
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,207.61,161.47
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,253.08,195.77
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,284.6,220.47
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,317.03,245.65
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,349.22,269.82
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,382.08,294.06
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,479.47,369.76
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,615.48,472.51
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,660.16,504.27
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,703.98,535.38
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,744.89,563.82
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,784.42,590.75
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,820.59,615.26
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,854.82,638.4
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,885.56,658.69
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,914.08,677.5
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,938.47,694.07
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,960.33,709.05
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,978.14,720.48
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,993.2,730.2
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,1003.99,737.77
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,1011.85,743.57
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,1014.82,745.82
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1014.77,746.28
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,1011.08,745.01
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,1004.33,741.89
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,991.9,736.09
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,976.64,728.51
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,957.02,716.7
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,934.73,703.17
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,906.0,686.6
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,875.09,668.43
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,839.82,646.16
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,802.81,622.43
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,760.15,595.16
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,721.18,570.11
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,672.79,536.51
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,624.25,501.98
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,568.87,460.65
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,514.67,418.8
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,455.74,370.87
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,397.8,322.2
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,330.66,265.23
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,269.19,211.29
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,193.95,145.71
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,128.42,78.38
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,48.31,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,12.78,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,20.74,8.09
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,26.5,17.1
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,31.91,22.49
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,34.81,25.42
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,47.94,28.25
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,91.87,61.4
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,120.56,95.0
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,139.48,110.14
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,158.64,125.36
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,177.65,140.32
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,196.73,155.14
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,243.97,191.92
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,295.12,231.62
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,334.04,261.26
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,380.85,296.83
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,433.24,337.18
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,486.62,378.1
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,488.95,378.14
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,489.69,376.71
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,562.34,432.86
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,644.15,494.6
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,679.05,519.68
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,714.17,544.99
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,806.77,617.68
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,906.78,687.1
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,930.14,702.65
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,950.95,717.14
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,968.71,729.31
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,983.72,739.72
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,992.16,745.81
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,997.66,750.08
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,1000.1,752.43
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,999.58,752.91
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,994.92,750.73
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,987.26,746.65
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,974.51,740.62
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,958.97,732.74
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,939.07,720.49
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,916.54,706.44
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,887.72,687.94
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,856.79,667.87
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,822.55,645.45
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,786.63,621.88
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,748.7,597.06
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,705.07,567.57
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,656.87,533.2
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,608.66,497.79
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,554.17,455.72
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,500.88,413.31
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,442.13,365.07
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,384.51,316.17
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,318.57,258.87
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,258.32,204.98
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,184.4,139.33
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,119.69,71.51
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,44.7,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,11.3,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,17.89,5.64
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,23.82,14.75
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,29.35,20.22
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,31.98,22.84
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,43.23,25.18
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,96.78,62.81
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,138.74,102.74
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,157.84,120.81
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,175.37,137.72
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,218.83,169.55
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,271.78,209.81
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,323.5,247.77
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,412.0,317.46
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,460.09,357.71
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,508.54,397.23
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,555.08,434.97
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,601.29,471.53
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,645.54,504.74
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,688.72,536.27
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,729.14,564.54
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,768.16,591.33
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,803.64,614.54
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,837.21,636.22
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,867.83,656.65
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,896.23,675.5
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,920.47,691.84
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,942.18,706.53
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,959.89,718.59
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,974.83,728.9
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,986.71,737.28
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,995.66,743.82
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,998.48,746.03
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,998.25,746.37
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,994.83,744.71
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,988.33,741.14
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,975.64,733.53
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,960.09,724.12
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,940.59,712.1
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,918.38,698.29
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,891.7,681.41
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,862.76,662.93
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,828.36,640.52
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,792.15,616.65
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,751.0,590.1
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,708.79,562.31
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,661.39,530.25
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,613.75,497.21
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,565.1,460.86
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,513.21,420.16
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,454.75,372.02
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,398.82,324.3
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,334.71,268.96
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,275.68,216.2
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,204.79,152.97
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,144.96,83.91
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,55.43,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,10.32,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,16.09,3.91
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,21.67,12.87
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,29.32,20.18
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,31.92,22.84
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,41.93,24.89
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,94.93,61.59
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,135.8,101.94
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,166.9,126.16
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,200.11,152.6
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,235.47,171.9
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,316.5,232.09
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,365.64,275.74
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,415.86,319.53
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,464.93,360.78
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,514.08,400.83
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,561.47,439.18
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,608.47,476.25
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,652.49,509.19
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,695.24,540.28
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,736.09,568.51
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,775.44,595.38
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,811.05,619.72
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,844.56,642.5
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,875.19,662.88
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,903.52,681.64
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,927.64,697.88
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,949.17,712.44
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,967.09,724.25
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,982.2,734.27
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,990.81,740.46
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,996.41,744.82
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,998.83,746.78
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,998.24,746.89
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,994.87,744.26
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,988.4,739.71
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,975.41,732.31
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,959.59,723.11
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,940.71,711.89
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,919.1,698.84
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,890.77,682.41
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,860.26,664.33
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,825.93,642.09
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,789.72,618.29
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,748.51,591.47
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,706.28,563.45
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,659.54,530.45
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,612.4,496.54
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,563.4,459.5
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,511.21,418.41
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,453.0,370.48
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,397.15,322.82
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,333.02,267.33
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,273.97,214.5
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,206.4,153.78
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,143.4,80.07
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,54.91,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,10.32,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,16.21,3.27
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,21.33,12.52
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,28.48,19.42
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,31.13,22.07
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,39.58,29.72
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,77.74,37.74
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,120.59,64.54
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,165.09,99.18
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,217.11,143.39
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,265.35,186.01
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,315.58,230.43
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,365.25,273.96
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,416.0,317.29
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,465.62,358.52
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,515.55,398.65
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,563.72,437.16
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,611.46,474.32
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,655.55,507.0
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,697.9,537.55
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,739.84,566.18
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,780.31,593.4
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,816.87,616.87
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,851.56,638.86
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,882.66,659.52
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,911.42,678.6
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,936.71,694.46
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,959.42,708.62
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,977.66,720.82
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,993.02,731.24
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,1003.52,738.59
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,1010.97,744.11
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,1014.38,748.55
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,1014.68,751.12
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,1010.87,750.1
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,1003.97,747.15
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,991.17,739.97
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,975.44,730.94
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,955.41,719.07
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,932.69,705.4
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,904.74,689.12
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,874.5,671.15
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,839.5,648.69
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,802.71,624.75
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,761.23,598.03
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,718.66,570.05
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,670.53,536.5
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,622.18,502.1
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,572.54,464.92
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,519.68,423.6
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,460.02,375.36
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,402.92,327.32
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,337.05,270.42
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,276.42,216.22
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,206.71,153.61
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,141.47,75.61
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,54.26,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
