Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,9.83,0.0
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,15.37,1.99
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,20.98,12.16
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,28.6,19.5
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,31.24,22.15
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,38.02,28.32
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,75.83,36.6
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,118.37,62.76
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,163.42,97.52
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,216.01,141.85
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,264.11,184.3
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,314.23,228.69
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,363.95,272.91
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,414.69,317.09
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,464.47,358.83
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,514.57,399.5
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,562.45,438.21
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,609.9,475.58
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,655.45,509.58
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,699.76,541.57
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,741.85,570.74
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,782.43,598.62
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,819.6,622.74
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,854.83,645.31
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,886.77,667.06
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,916.35,687.2
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,941.63,704.46
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,964.23,720.0
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,983.13,732.78
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,999.13,743.72
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,1008.17,750.5
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,1014.08,755.36
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,1017.55,758.03
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,1017.9,758.77
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,1014.44,757.46
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,1007.82,754.17
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,995.46,746.82
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,980.14,737.6
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,960.69,725.66
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,938.4,711.85
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,910.63,695.33
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,880.52,677.1
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,845.85,654.53
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,809.26,630.43
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,766.87,602.81
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,723.39,573.97
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,675.29,540.27
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,626.95,505.75
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,572.7,465.17
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,523.28,426.28
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,463.16,377.54
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,405.76,329.16
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,339.51,271.94
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,278.52,217.39
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,204.68,151.36
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,141.36,71.46
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,54.38,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,9.83,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,15.48,1.07
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,21.09,12.2
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,28.73,19.61
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,31.81,22.66
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,37.32,27.7
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,75.71,36.94
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,118.97,63.13
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,164.53,97.86
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,217.77,142.31
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,266.78,185.14
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,317.83,229.82
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,368.21,273.6
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,419.67,317.18
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,470.21,358.15
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,521.02,397.83
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,569.83,436.25
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,618.2,473.29
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,663.25,506.18
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,706.69,537.04
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,748.17,565.27
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,788.07,591.98
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,825.36,615.55
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,860.68,637.59
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,891.81,658.4
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,920.53,677.64
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,945.81,693.3
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,968.42,707.23
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,986.43,721.01
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,1001.52,733.05
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,1010.88,740.09
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,1017.15,745.27
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1020.19,748.04
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1020.11,748.92
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,1015.48,747.39
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,1007.78,743.97
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,995.11,736.56
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,979.51,727.35
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,958.24,714.8
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,934.33,700.5
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,906.15,684.27
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,875.73,666.38
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,839.75,643.19
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,802.08,618.64
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,759.28,591.28
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,715.5,562.72
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,670.09,531.34
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,620.21,495.66
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,564.51,453.9
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,509.99,411.64
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,447.41,361.47
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,390.61,314.05
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,322.91,256.38
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,261.23,202.12
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,185.82,136.01
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,117.36,54.36
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,44.52,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,9.83,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,15.59,0.0
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,22.12,12.82
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,28.19,18.85
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,31.29,21.89
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,38.29,28.2
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,75.43,37.82
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,117.7,62.71
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,161.9,95.63
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,209.51,134.72
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,257.95,175.99
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,313.0,222.41
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,362.58,264.66
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,413.34,306.89
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,463.08,346.58
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,513.16,385.14
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,561.77,422.12
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,610.02,457.72
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,655.7,490.81
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,700.39,522.39
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,742.02,550.3
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,782.13,576.67
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,818.38,601.1
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,852.51,624.08
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,883.79,644.74
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,912.71,663.87
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,937.05,680.05
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,958.67,694.54
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,976.94,707.93
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,992.36,719.62
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,1002.57,726.67
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,1009.74,731.92
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,1012.79,734.65
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1012.74,735.54
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,1007.67,733.31
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,999.54,729.24
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,987.01,723.43
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,971.58,715.82
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,950.52,703.5
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,926.84,689.47
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,898.94,673.54
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,868.82,656.0
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,832.62,633.11
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,794.75,608.83
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,751.95,581.39
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,712.79,556.13
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,663.8,523.36
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,614.77,489.27
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,558.85,447.46
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,504.19,405.23
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,444.2,357.22
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,385.38,308.45
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,317.22,251.17
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,255.19,197.18
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,180.23,131.34
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,111.69,46.87
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,42.35,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,10.32,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,16.71,0.0
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,24.13,14.43
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,31.02,21.38
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,34.8,25.07
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,38.35,28.38
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,73.63,38.05
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,118.39,64.95
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,161.77,96.95
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,208.78,135.22
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,256.44,175.88
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,306.59,218.77
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,356.47,261.1
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,411.76,306.38
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,461.09,346.26
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,510.96,385.37
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,559.2,422.12
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,607.14,457.55
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,652.44,490.53
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,696.84,522.09
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,738.41,550.79
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,778.51,577.71
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,815.34,601.14
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,850.24,623.13
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,881.4,643.28
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,910.22,661.9
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,935.27,678.63
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,957.69,693.74
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,975.51,705.98
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,990.47,716.5
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,1000.15,723.76
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,1006.79,729.22
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,1009.36,733.13
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,1008.84,735.21
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,1003.33,733.24
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,994.8,729.41
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,981.37,723.42
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,965.08,715.6
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,943.2,702.7
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,918.76,688.09
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,889.6,671.19
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,858.29,652.68
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,822.09,629.35
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,784.32,604.72
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,746.21,580.43
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,702.47,551.65
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,652.23,516.75
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,602.16,480.58
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,546.69,439.12
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,492.56,397.23
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,432.78,349.26
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,374.22,300.56
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,306.97,243.36
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,245.88,189.74
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,170.44,123.57
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,101.17,36.85
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,38.04,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,9.83,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,15.85,0.0
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,23.31,13.78
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,30.25,20.86
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,34.07,24.68
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,37.66,28.11
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,77.97,52.33
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,108.83,86.15
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,128.74,101.93
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,149.42,118.1
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,192.67,150.44
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,242.07,187.78
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,285.58,220.82
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,329.82,254.54
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,402.05,309.09
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,511.24,392.35
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,559.43,429.14
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,607.36,464.98
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,651.83,497.45
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,694.72,527.9
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,736.16,556.58
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,776.19,582.91
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,812.89,606.07
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,847.62,627.71
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,878.82,648.11
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,907.76,667.0
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,932.16,682.94
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,953.95,697.25
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,972.05,708.67
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,987.36,718.38
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,997.42,724.05
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,1004.5,727.96
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,1007.12,730.56
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,1006.7,731.38
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,1002.62,729.98
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,995.48,726.75
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,982.65,720.79
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,966.97,713.08
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,947.14,701.86
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,924.54,688.82
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,895.32,671.68
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,863.93,653.0
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,829.57,631.33
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,793.28,608.14
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,750.05,580.89
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,710.47,555.78
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,661.49,522.2
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,612.26,487.27
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,556.75,445.93
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,502.5,404.12
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,440.8,354.26
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,384.6,307.0
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,316.81,249.97
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,255.18,196.25
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,180.57,130.13
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,111.17,33.81
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,42.35,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,9.34,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,15.0,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,22.03,12.49
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,28.57,19.22
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,32.48,23.03
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,36.15,26.44
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,69.03,35.1
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,114.33,61.57
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,158.14,93.37
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,205.54,131.67
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,253.96,172.47
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,304.64,215.15
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,354.36,256.82
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,409.51,301.28
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,459.59,340.3
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,510.03,378.09
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,557.96,413.93
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,605.58,448.46
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,650.83,480.83
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,694.88,511.59
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,736.76,539.84
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,777.18,565.95
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,813.97,589.0
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,848.83,610.66
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,879.88,631.0
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,908.61,649.89
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,933.55,665.1
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,955.89,678.68
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,973.69,690.83
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,988.64,701.31
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,997.1,707.84
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,1002.51,712.62
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,1005.14,715.2
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,1004.73,716.0
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,999.74,714.61
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,991.72,711.4
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,978.47,705.3
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,962.4,697.49
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,941.53,685.74
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,918.04,672.29
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,888.66,655.77
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,857.16,637.72
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,821.24,615.61
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,788.44,595.41
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,744.79,567.84
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,700.27,539.24
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,651.55,507.25
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,602.72,473.45
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,546.03,431.48
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,493.1,390.94
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,432.18,342.96
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,374.36,295.6
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,306.2,238.88
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,244.31,185.59
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,171.0,121.31
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,102.13,22.33
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,38.7,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,7.86,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,12.4,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,24.21,14.1
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,35.5,25.15
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,43.46,32.61
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,51.0,39.48
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,77.87,47.58
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,115.0,69.01
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,153.91,96.97
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,196.88,131.11
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,240.63,167.63
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,287.55,207.17
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,333.67,246.0
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,381.63,285.48
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,431.61,325.63
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,479.59,363.31
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,524.91,398.07
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,570.39,431.97
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,611.19,461.28
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,649.87,488.28
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,689.23,515.51
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,727.69,541.51
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,764.07,564.72
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,799.35,586.75
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,829.08,606.12
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,856.92,624.25
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,882.33,640.8
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,902.88,654.25
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,919.2,665.06
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,933.01,674.37
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,946.37,684.04
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,957.1,692.11
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,958.64,695.24
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,957.37,696.76
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,954.02,696.18
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,947.78,693.8
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,933.78,686.87
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,917.18,678.32
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,897.95,667.17
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,876.11,654.27
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,852.01,640.34
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,820.76,621.43
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,786.62,599.57
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,750.69,576.26
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,707.13,548.3
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,662.92,519.36
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,616.2,487.89
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,569.25,454.13
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,516.15,414.06
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,462.6,372.4
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,404.04,325.37
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,348.37,278.95
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,282.32,222.82
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,222.59,170.51
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,154.36,109.43
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,89.31,10.21
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,33.46,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,8.36,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,13.28,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,20.88,11.35
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,27.92,18.74
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,31.42,22.24
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,34.72,25.36
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,79.46,50.99
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,122.82,85.51
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,148.64,109.78
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,173.34,134.1
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,207.57,149.65
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,289.03,207.38
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,341.68,252.43
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,391.32,294.37
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,439.69,334.27
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,488.53,373.28
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,535.79,410.14
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,582.8,445.71
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,626.74,478.4
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,669.71,509.61
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,710.37,538.17
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,749.61,564.62
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,785.34,587.78
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,819.14,609.47
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,849.15,629.28
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,876.87,647.56
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,900.42,663.56
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,921.37,677.92
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,938.22,689.22
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,952.27,698.79
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,958.63,703.45
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,961.98,706.33
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,964.38,708.26
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,963.85,708.39
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,958.4,705.9
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,950.04,701.63
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,937.02,695.29
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,921.27,687.23
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,899.92,674.53
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,876.09,660.16
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,847.42,642.95
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,816.73,624.25
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,781.6,601.43
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,749.73,580.76
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,706.97,553.04
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,663.47,524.31
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,614.75,490.1
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,566.25,454.18
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,511.55,412.68
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,460.61,372.66
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,400.38,323.99
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,343.69,276.42
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,278.0,220.15
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,218.66,167.81
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,149.39,105.34
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,83.12,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,31.02,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,7.86,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,12.48,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,22.44,12.42
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,31.77,22.05
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,37.25,27.36
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,42.37,32.14
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,66.97,38.87
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,104.56,59.78
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,144.56,88.48
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,188.53,123.84
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,232.63,161.49
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,279.37,201.81
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,328.86,244.14
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,376.91,284.6
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,424.12,323.62
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,472.32,362.34
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,517.98,398.13
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,566.6,434.99
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,610.28,467.35
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,653.36,498.47
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,693.1,527.53
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,731.62,553.87
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,767.41,576.9
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,801.75,598.73
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,831.93,618.79
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,860.0,637.41
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,885.5,654.32
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,908.74,669.78
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,925.69,682.46
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,939.94,693.54
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,949.95,700.63
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,957.11,705.99
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,959.97,708.19
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,959.91,708.63
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,955.72,706.96
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,948.56,703.45
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,935.94,697.34
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,920.58,689.48
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,901.15,677.63
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,879.06,664.03
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,851.05,647.61
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,820.99,629.66
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,787.06,607.64
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,751.34,584.17
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,709.63,556.89
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,671.57,531.85
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,624.84,498.89
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,577.93,464.4
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,523.71,423.42
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,470.82,381.99
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,412.02,333.64
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,358.5,287.8
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,292.39,230.97
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,232.57,177.86
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,161.41,112.6
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,93.08,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,35.41,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,7.37,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,11.58,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,18.8,9.31
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,25.48,16.55
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,29.12,20.18
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,32.55,23.41
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,75.67,51.38
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,116.39,90.14
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,145.37,111.94
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,173.31,132.98
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,210.38,160.98
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,252.45,193.23
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,299.83,225.25
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,391.41,294.82
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,440.37,335.46
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,489.74,375.43
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,537.74,414.19
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,585.46,451.82
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,630.25,485.57
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,674.12,517.81
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,715.14,546.98
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,754.66,573.95
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,790.99,597.72
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,825.34,619.97
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,855.85,640.34
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,884.02,659.11
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,908.36,675.32
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,930.06,689.84
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,947.68,702.64
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,962.43,713.69
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,972.03,720.51
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,978.6,725.49
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,981.51,727.32
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,981.37,727.27
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,976.67,724.8
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,968.93,720.48
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,956.39,714.03
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,940.98,705.76
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,921.18,693.7
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,898.69,679.89
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,870.25,662.88
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,839.61,644.27
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,805.8,622.46
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,770.13,599.15
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,728.61,572.44
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,686.13,544.55
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,638.76,511.41
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,595.31,479.94
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,540.55,438.41
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,487.02,396.33
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,426.67,346.61
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,369.27,297.44
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,302.45,239.54
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,244.71,187.39
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,171.05,118.38
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,99.93,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,38.48,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
