Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,6.88,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,13.76,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,17.54,8.09
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,23.84,15.08
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,29.61,20.63
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,33.08,23.98
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,58.34,37.7
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,84.16,65.82
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,109.56,86.58
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,135.45,107.31
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,159.58,126.09
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,184.69,145.45
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,257.61,195.3
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,392.84,297.73
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,442.3,338.72
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,492.15,379.19
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,540.35,417.13
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,588.19,453.56
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,633.67,487.36
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,677.77,519.23
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,719.14,548.51
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,758.99,575.51
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,795.72,599.03
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,830.42,620.98
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,862.0,641.88
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,891.25,661.22
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,915.83,677.46
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,937.75,692.01
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,955.55,703.95
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,970.45,714.11
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,978.87,720.16
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,984.21,724.37
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,986.71,726.88
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,986.13,727.52
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,981.36,725.54
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,973.51,721.68
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,960.0,715.55
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,943.64,707.59
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,923.72,695.9
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,901.07,682.38
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,872.25,665.85
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,841.26,647.65
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,805.78,624.84
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,768.55,600.52
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,726.0,572.83
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,682.59,544.0
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,637.67,513.39
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,588.33,477.78
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,533.46,435.53
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,479.92,392.85
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,418.12,341.96
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,359.61,291.88
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,294.94,235.14
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,234.46,180.47
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,161.33,110.6
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,90.15,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,34.57,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,7.37,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,14.74,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,19.05,9.01
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,25.74,16.7
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,29.36,20.39
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,32.77,23.69
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,62.41,41.86
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,93.48,73.64
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,122.68,96.86
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,149.41,117.62
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,177.41,139.41
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,206.99,162.32
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,259.86,201.71
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,322.65,249.25
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,386.93,297.7
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,487.84,375.5
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,535.95,414.05
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,583.8,451.74
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,629.09,485.63
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,673.07,517.64
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,714.38,547.38
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,754.23,574.59
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,791.22,598.48
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,826.31,620.86
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,857.73,641.8
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,886.84,661.17
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,911.78,677.75
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,934.09,692.64
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,951.81,704.57
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,966.65,714.73
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,975.43,721.01
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,981.16,725.45
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,983.65,727.91
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,983.08,728.5
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,977.89,726.18
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,969.66,721.97
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,956.69,715.67
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,940.86,707.54
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,920.29,695.3
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,897.1,681.3
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,867.94,664.4
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,836.63,645.83
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,800.9,622.97
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,763.58,598.65
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,720.9,570.67
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,681.87,544.88
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,631.89,510.24
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,582.1,473.65
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,525.88,430.15
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,471.12,386.33
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,410.63,335.62
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,351.9,284.79
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,283.12,224.95
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,221.19,169.39
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,146.59,98.5
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,74.03,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,28.07,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,7.37,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,14.74,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,20.63,9.87
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,28.66,19.17
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,33.41,23.88
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,37.87,28.1
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,43.06,25.98
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,44.43,32.13
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,68.15,52.07
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,90.97,70.96
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,110.07,86.34
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,129.22,101.52
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,156.51,123.19
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,184.28,144.99
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,205.78,161.31
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,227.74,177.82
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,297.57,231.83
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,375.49,290.91
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,506.65,394.51
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,680.99,526.17
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,722.71,555.0
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,762.95,582.1
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,800.39,606.28
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,835.89,628.91
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,867.19,649.3
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,896.14,668.05
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,921.74,683.74
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,944.7,697.67
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,962.61,709.15
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,977.63,718.84
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,985.36,722.5
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,989.98,724.31
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,991.59,726.26
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,990.13,726.36
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,984.61,723.97
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,976.08,719.72
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,961.83,711.83
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,944.78,702.18
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,923.04,689.43
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,898.75,674.97
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,868.58,657.33
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,836.36,638.14
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,803.47,617.43
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,764.26,591.98
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,719.5,562.99
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,674.02,532.9
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,622.46,496.71
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,571.37,458.43
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,516.13,416.38
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,460.46,372.56
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,395.98,320.17
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,335.72,269.34
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,265.61,209.14
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,202.78,153.68
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,127.35,82.81
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,44.02,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,13.76,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,21.28,9.9
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,30.75,20.85
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,35.81,25.9
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,40.59,30.41
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,75.16,52.75
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,114.38,86.26
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,144.63,107.76
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,179.64,133.45
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,200.88,152.12
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,221.99,170.06
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,265.58,201.99
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,316.51,239.72
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,384.63,289.73
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,488.82,367.62
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,537.02,405.17
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,585.08,442.24
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,630.97,476.55
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,676.27,509.66
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,718.39,540.14
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,759.09,567.74
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,796.13,592.09
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,831.27,615.03
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,862.75,636.63
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,891.92,656.74
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,916.92,674.13
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,939.29,689.86
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,957.53,703.86
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,972.92,716.16
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,984.37,725.1
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,992.8,732.19
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,995.37,734.65
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,994.84,735.25
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,989.32,733.13
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,980.77,729.1
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,966.84,722.59
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,950.06,714.21
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,928.17,701.37
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,903.72,686.74
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,873.71,668.86
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,841.59,649.37
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,804.54,625.22
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,770.7,603.13
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,725.98,573.67
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,680.5,543.13
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,629.86,508.14
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,579.44,470.66
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,521.74,425.9
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,468.32,382.94
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,404.68,329.72
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,344.91,277.98
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,274.35,216.69
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,211.1,160.08
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,134.03,85.0
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,50.34,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,7.37,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,12.78,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,20.46,8.85
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,29.96,20.17
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,35.07,25.29
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,39.88,29.85
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,56.13,38.13
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,79.62,61.79
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,100.25,78.92
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,121.01,95.9
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,134.69,106.59
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,148.48,117.23
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,160.3,126.39
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,172.25,135.61
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,223.05,175.35
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,279.47,218.86
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,294.67,230.24
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,309.62,241.44
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,392.17,305.62
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,485.29,376.65
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,603.48,472.04
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,752.25,585.76
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,787.94,609.85
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,821.64,633.2
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,851.93,653.81
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,879.9,672.75
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,903.7,689.07
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,924.86,703.64
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,942.36,715.46
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,957.04,725.43
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,965.64,731.37
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,971.25,735.41
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,973.26,737.16
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,972.26,737.0
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,968.03,734.78
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,960.75,730.63
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,946.93,722.12
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,930.31,711.81
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,909.35,698.86
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,885.77,684.1
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,856.48,665.0
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,825.11,644.36
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,789.33,620.42
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,751.9,595.07
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,712.9,569.35
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,668.44,539.04
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,619.9,504.97
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,571.36,468.39
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,514.68,423.89
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,459.61,379.16
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,400.0,328.52
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,341.8,277.44
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,273.11,217.0
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,211.62,161.05
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,135.12,83.06
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,53.59,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.76,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.63,8.36
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,30.14,20.27
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,35.69,25.88
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,40.91,30.89
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,50.61,34.19
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,68.17,52.38
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,94.12,74.09
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,120.08,95.47
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,149.11,118.62
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,179.46,142.64
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,224.8,177.46
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,275.06,216.07
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,320.67,250.87
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,370.7,288.84
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,307.57,240.32
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,240.59,187.5
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,362.9,282.79
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,501.28,386.04
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,526.44,403.52
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,548.94,419.64
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,674.15,516.86
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,819.16,620.4
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,849.77,639.83
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,878.16,658.84
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,902.78,674.04
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,924.92,687.6
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,941.81,699.03
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,955.93,708.75
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,965.71,716.25
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,972.57,721.96
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,973.68,723.51
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,971.79,723.25
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,963.43,718.82
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,952.25,712.66
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,937.51,705.53
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,920.09,696.62
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,899.78,684.81
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,872.1,667.83
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,841.0,647.73
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,808.03,626.22
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,768.0,599.48
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,729.78,573.8
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,684.33,543.47
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,638.57,511.95
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,584.6,471.64
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,531.76,431.17
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,472.8,385.41
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,416.19,340.02
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,350.33,285.64
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,287.89,232.5
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,219.68,173.54
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,159.54,120.39
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,93.53,53.81
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,21.96,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,20.69,7.73
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,32.22,21.98
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,39.55,29.24
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,46.49,35.83
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,50.12,34.59
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,64.56,49.33
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,76.8,59.56
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,89.06,69.67
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,100.45,78.77
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,111.87,87.74
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,132.45,104.08
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,153.09,120.19
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,157.05,122.74
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,160.99,125.31
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,198.81,154.99
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,237.22,184.73
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,252.35,196.07
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,267.64,207.56
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,331.29,256.33
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,399.86,307.79
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,519.76,398.95
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,649.59,494.06
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,669.74,507.6
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,689.4,521.54
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,802.71,608.33
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,920.02,688.13
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,937.86,698.88
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,952.9,708.79
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,960.68,714.45
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,965.45,718.3
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,967.45,721.82
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,966.47,723.51
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,961.01,720.97
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,952.61,716.58
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,938.12,708.2
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,920.9,698.04
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,899.53,685.45
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,875.67,671.09
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,850.77,656.86
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,818.83,637.48
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,781.78,613.3
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,743.25,587.71
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,698.57,558.19
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,653.29,527.55
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,603.54,490.81
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,552.13,451.16
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,494.75,406.14
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,439.45,361.24
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,374.27,306.83
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,313.53,254.3
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,242.61,192.27
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,179.55,135.5
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,104.53,56.43
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,28.66,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,21.87,7.64
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,36.37,25.54
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,53.64,41.64
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,70.58,57.1
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,89.19,69.5
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,112.72,87.15
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,137.16,106.15
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,162.5,126.14
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,201.6,153.21
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,252.19,190.77
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,289.42,221.94
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,326.57,252.55
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,388.67,299.75
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,485.48,374.67
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,534.71,413.19
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,583.72,450.4
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,629.34,484.07
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,673.76,515.76
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,716.44,547.02
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,757.66,574.98
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,795.08,598.98
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,830.59,621.48
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,862.48,642.59
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,892.01,662.11
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,917.65,678.26
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,940.64,692.68
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,958.67,704.72
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,973.74,714.96
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,984.37,722.44
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,991.89,728.05
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,994.41,730.54
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,993.76,731.14
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,988.92,729.15
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,980.94,725.23
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,967.17,717.61
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,950.47,708.14
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,928.6,695.25
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,904.08,680.6
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,873.52,662.67
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,840.79,643.1
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,802.86,618.45
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,763.41,592.5
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,723.29,565.73
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,677.8,534.61
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,625.15,497.49
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,572.95,458.14
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,514.42,414.17
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,457.7,369.83
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,394.28,317.7
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,332.94,265.4
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,261.24,203.45
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,197.53,146.17
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,114.31,55.51
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,33.42,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,9.83,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,17.63,4.13
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,26.79,17.11
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,31.61,22.12
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,36.16,26.51
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,65.85,47.59
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,108.6,78.93
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,139.44,101.39
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,172.04,126.74
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,206.05,154.04
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,240.69,181.77
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,278.93,211.93
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,319.48,243.59
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,380.12,288.73
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,475.33,361.2
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,523.67,399.65
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,571.87,437.3
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,617.85,471.91
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,663.33,505.3
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,705.7,536.58
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,746.61,564.67
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,783.57,589.11
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,818.55,612.06
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,849.71,633.14
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,878.51,652.65
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,904.02,670.38
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,926.87,686.41
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,944.63,698.75
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,959.48,709.29
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,969.85,717.37
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,977.16,723.55
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,979.58,727.29
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,978.87,729.12
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,974.01,727.25
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,966.06,723.41
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,952.36,715.47
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,935.76,705.67
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,913.95,692.35
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,889.5,677.22
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,859.7,659.34
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,827.77,639.83
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,790.21,614.88
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,751.05,588.56
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,707.03,559.22
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,666.66,532.1
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,616.17,495.85
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,565.82,457.2
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,508.21,412.35
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,452.39,367.34
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,388.89,314.58
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,332.07,265.26
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,261.13,203.35
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,198.23,145.92
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,113.75,47.89
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,33.79,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,12.57,0.58
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,25.99,16.39
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,30.86,21.42
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,35.44,25.79
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,65.15,52.12
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,108.86,82.07
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,135.26,101.67
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,162.89,122.85
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,195.84,137.02
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,269.71,187.4
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,318.6,228.87
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,369.16,271.11
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,422.4,314.57
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,472.7,354.8
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,520.89,391.71
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,568.89,427.21
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,614.65,460.53
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,659.75,492.48
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,702.02,522.61
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,742.84,549.53
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,779.24,572.18
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,813.66,593.36
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,845.22,614.41
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,874.42,633.95
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,898.58,649.71
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,920.01,663.73
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,937.66,676.01
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,952.42,686.56
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,961.99,694.53
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,968.52,700.66
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,970.9,703.65
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,970.21,704.79
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,964.16,703.08
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,955.12,699.46
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,940.64,692.76
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,923.32,684.24
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,900.7,670.85
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,875.61,655.8
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,845.84,638.39
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,814.01,619.41
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,780.66,597.99
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,741.16,572.01
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,696.78,543.0
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,651.74,512.97
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,599.28,475.25
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,547.48,436.17
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,491.66,394.14
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,435.65,350.32
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,369.14,295.91
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,307.51,243.58
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,235.23,181.62
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,171.42,124.52
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,81.78,26.09
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
