Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,13.86,0.21
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,28.11,18.14
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,34.22,24.4
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,39.95,29.84
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,45.93,35.3
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,83.62,46.56
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,124.14,71.9
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,169.16,106.04
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,214.37,143.65
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,265.87,187.49
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,313.92,229.46
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,363.76,272.38
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,412.79,313.3
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,463.0,353.95
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,514.23,395.02
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,561.81,432.45
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,607.08,466.46
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,651.71,499.1
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,693.6,529.97
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,734.19,558.28
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,770.87,581.93
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,805.74,604.14
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,837.01,624.95
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,866.04,644.24
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,891.0,660.05
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,913.37,674.18
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,930.79,685.88
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,945.38,695.86
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,954.79,703.08
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,961.21,708.49
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,963.13,711.47
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,962.02,712.63
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,956.38,710.06
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,947.75,705.65
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,932.98,696.8
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,915.42,686.2
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,893.66,672.84
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,869.37,657.8
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,839.4,640.05
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,807.42,620.77
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,774.74,599.62
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,735.7,573.71
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,690.77,544.25
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,645.27,513.76
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,593.85,477.38
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,542.78,439.35
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,486.81,395.79
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,430.85,350.68
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,366.88,296.89
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,307.32,245.03
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,235.55,182.76
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,172.32,124.99
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,80.87,16.77
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,12.76,0.0
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,26.32,16.53
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,33.46,23.71
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,40.13,29.98
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,45.28,34.72
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,83.05,47.04
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,101.2,67.42
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,105.81,82.96
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,130.96,102.97
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,156.64,123.05
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,170.5,133.73
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,184.44,144.42
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,246.15,191.92
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,316.23,245.06
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,386.14,298.22
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,466.96,359.32
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,546.25,420.84
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,651.68,500.59
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,693.29,530.86
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,733.61,559.48
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,770.33,583.27
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,805.17,605.57
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,836.18,626.28
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,864.98,645.49
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,889.78,660.77
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,912.03,674.35
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,929.32,685.99
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,943.81,695.92
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,951.49,701.5
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,956.19,705.29
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,958.14,708.79
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,957.13,710.48
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,951.15,707.66
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,942.24,703.02
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,927.23,693.98
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,909.5,683.22
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,887.28,669.48
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,867.74,657.63
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,836.52,638.93
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,803.38,618.76
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,765.4,593.77
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,726.04,567.54
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,679.82,536.95
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,635.73,507.12
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,583.41,469.03
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,531.73,430.25
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,472.54,384.17
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,415.74,338.33
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,350.62,284.16
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,290.08,231.94
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,219.13,170.22
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,156.72,112.86
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,73.57,3.56
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,12.87,0.0
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,26.51,16.64
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,33.17,23.53
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,39.41,29.45
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,42.63,32.5
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,79.58,44.0
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,126.95,86.07
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,157.91,120.92
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,186.0,143.52
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,214.38,166.29
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,254.35,196.88
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,298.85,231.03
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,363.33,278.77
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,464.48,356.37
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,516.1,397.04
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,564.0,434.16
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,608.99,468.1
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,652.97,500.37
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,694.71,531.59
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,735.08,560.5
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,771.88,584.71
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,806.84,607.49
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,838.28,628.56
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,867.44,648.07
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,891.91,664.82
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,913.79,679.91
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,931.25,691.74
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,945.85,701.79
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,957.35,709.9
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,965.87,716.17
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,967.73,717.75
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,966.49,717.47
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,960.72,714.32
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,951.92,709.31
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,937.92,700.55
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,921.08,690.03
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,898.58,676.14
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,873.5,660.55
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,843.18,642.22
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,810.8,622.34
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,777.8,600.68
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,738.52,574.36
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,693.56,543.4
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,647.97,511.58
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,595.9,473.6
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,544.32,434.38
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,487.3,390.16
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,430.25,344.46
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,365.2,290.98
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,304.76,239.37
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,231.75,177.17
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,167.7,118.12
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,77.21,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,12.52,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,25.7,15.75
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,31.94,22.31
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,37.79,27.87
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,40.67,30.61
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,75.37,40.94
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,116.03,65.14
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,161.08,98.78
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,210.14,139.08
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,259.06,180.58
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,307.41,222.55
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,357.55,265.38
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,406.94,306.74
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,461.0,350.34
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,508.63,388.91
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,556.13,426.41
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,601.59,460.7
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,646.53,493.69
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,688.26,524.52
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,728.57,552.6
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,765.6,576.5
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,800.77,598.91
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,831.52,619.36
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,859.92,638.22
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,884.95,654.01
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,907.37,668.07
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,924.84,679.78
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,939.43,689.73
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,944.48,693.53
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,946.38,695.48
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,948.2,698.87
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,947.02,700.4
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,942.08,698.22
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,934.11,694.16
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,919.79,685.57
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,902.7,675.25
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,881.68,662.7
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,858.04,648.37
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,828.09,630.54
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,800.95,614.55
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,764.11,590.34
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,725.67,564.79
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,680.23,534.82
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,634.22,503.82
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,583.82,466.67
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,533.74,428.31
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,477.42,384.28
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,421.24,338.89
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,356.85,285.43
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,297.09,233.93
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,224.12,170.94
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,160.38,110.9
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,73.14,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,11.7,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,23.93,14.14
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,29.35,20.02
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,34.45,24.91
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,36.71,27.09
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,70.6,36.47
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,123.91,78.01
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,161.23,113.41
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,197.94,135.1
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,259.54,180.0
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,308.86,223.13
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,363.95,270.18
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,413.96,312.41
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,464.57,353.89
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,513.13,393.36
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,561.47,431.58
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,603.94,463.47
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,643.3,492.1
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,684.01,522.08
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,723.41,550.4
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,760.48,574.48
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,795.99,597.25
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,826.38,617.56
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,854.55,636.36
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,879.29,651.6
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,901.56,665.19
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,918.29,676.45
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,932.2,685.97
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,939.79,691.46
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,944.38,695.14
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,945.75,698.2
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,944.15,699.44
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,937.18,695.89
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,927.31,690.54
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,912.34,681.86
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,894.67,671.44
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,877.08,661.12
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,852.08,645.71
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,821.42,627.56
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,788.84,607.85
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,750.49,583.73
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,710.79,558.21
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,665.43,527.8
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,622.26,497.88
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,570.03,458.61
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,518.52,418.8
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,459.4,372.19
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,402.79,326.01
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,337.18,271.15
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,276.43,218.6
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,203.28,155.28
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,139.64,94.9
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,62.59,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.28,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,25.09,14.99
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,31.37,21.84
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,37.25,27.48
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,41.62,31.57
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,63.39,48.35
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,76.08,58.88
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,88.81,69.26
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,114.53,90.17
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,140.31,110.73
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,145.74,114.7
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,151.01,118.56
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,191.71,150.37
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,233.49,182.42
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,273.15,212.39
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,319.01,246.72
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,356.92,274.63
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,396.44,303.45
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,554.06,427.95
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,749.69,572.99
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,787.8,596.61
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,823.88,620.08
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,855.81,641.39
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,885.27,661.02
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,910.86,678.5
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,933.66,694.21
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,951.32,705.69
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,965.94,715.26
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,973.76,720.95
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,978.35,724.7
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,980.7,728.04
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,979.87,729.44
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,973.4,725.85
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,963.78,720.35
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,948.97,711.5
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,931.26,700.82
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,908.25,686.63
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,882.6,670.68
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,851.65,652.28
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,818.59,632.24
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,780.13,606.96
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,744.71,583.62
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,698.61,552.92
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,651.88,521.19
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,599.06,483.07
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,546.71,443.51
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,486.27,395.96
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,430.7,350.42
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,363.59,293.37
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,301.43,238.66
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,225.71,172.46
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,159.9,106.6
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,60.96,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.47,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,25.27,14.93
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,32.95,23.18
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,40.12,30.01
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,46.19,35.62
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,71.2,54.93
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,86.58,67.69
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,102.05,80.27
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,115.37,90.86
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,128.73,101.29
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,155.8,122.52
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,183.54,143.96
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,204.45,159.77
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,225.78,175.75
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,286.34,222.38
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,354.81,274.29
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,476.54,369.54
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,637.46,490.84
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,678.88,520.72
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,720.21,550.89
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,756.4,574.83
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,790.82,597.0
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,821.66,617.73
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,850.35,636.99
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,873.69,651.4
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,894.52,664.15
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,911.41,675.15
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,925.55,684.44
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,933.87,690.47
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,939.28,694.74
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,940.15,695.69
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,938.09,694.87
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,930.73,691.14
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,925.51,688.99
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,910.44,681.2
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,892.7,671.73
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,869.03,656.97
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,842.99,640.62
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,810.99,621.28
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,777.16,600.47
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,737.89,574.38
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,700.28,549.21
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,653.44,517.84
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,606.43,484.4
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,552.7,444.02
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,499.93,403.26
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,439.62,355.96
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,382.08,309.2
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,315.77,253.84
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,254.57,201.02
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,181.84,138.05
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,119.95,76.61
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,43.97,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,12.09,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,23.94,13.48
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,33.19,23.2
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,42.16,31.65
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,46.51,35.75
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,72.75,43.44
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,102.46,70.11
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,110.66,87.05
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,159.21,123.18
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,214.42,164.62
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,256.5,195.59
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,312.35,238.05
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,364.34,277.06
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,442.19,337.09
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,454.31,348.07
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,449.33,343.86
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,526.73,404.26
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,630.29,482.56
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,671.47,511.62
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,711.43,539.65
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,747.68,563.46
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,782.15,585.89
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,813.13,606.56
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,841.91,625.74
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,865.8,641.66
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,887.15,655.95
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,904.04,667.37
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,918.15,677.08
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,923.3,681.44
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,925.42,683.99
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,926.19,686.67
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,924.06,687.55
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,921.51,686.95
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,911.54,681.5
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,895.55,673.02
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,876.93,662.82
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,853.52,648.1
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,827.81,631.81
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,795.67,612.14
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,761.77,591.04
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,725.35,566.76
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,685.35,539.59
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,637.79,507.18
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,590.18,472.99
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,536.1,432.1
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,483.29,391.03
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,423.03,343.94
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,365.69,297.43
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,298.48,240.85
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,236.26,186.95
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,166.45,126.21
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,104.75,63.67
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,37.88,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,15.73,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,24.84,14.0
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,34.89,24.68
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,44.44,33.63
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,50.34,39.12
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,74.98,46.5
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,119.64,81.61
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,155.98,116.94
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,187.72,141.99
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,220.85,168.39
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,258.57,197.36
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,307.2,235.36
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,360.1,275.18
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,437.37,334.97
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,483.4,372.19
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,529.73,408.86
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,564.96,435.13
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,597.73,458.55
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,636.91,487.75
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,675.48,515.97
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,707.93,538.2
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,738.65,558.86
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,767.4,579.19
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,794.55,598.26
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,814.97,611.22
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,833.16,622.6
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,848.58,634.59
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,861.77,645.08
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,870.95,651.76
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,877.73,656.97
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,877.17,656.94
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,874.08,655.39
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,865.26,650.49
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,854.02,644.07
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,837.17,634.72
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,818.13,623.85
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,793.54,608.08
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,767.06,590.88
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,734.38,569.78
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,700.42,547.46
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,658.02,518.03
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,618.34,490.0
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,570.32,455.67
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,522.86,420.93
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,471.56,382.33
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,421.56,343.61
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,362.46,296.25
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,306.65,250.18
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,245.68,198.27
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,183.0,144.22
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,122.77,91.97
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,66.35,36.04
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,25.0,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,13.76,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,23.38,12.53
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,38.69,27.9
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,50.09,38.55
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,61.33,48.8
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,85.84,59.58
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,123.41,88.77
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,149.62,113.65
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,177.77,136.12
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,206.36,158.97
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,252.35,193.54
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,302.32,231.94
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,341.82,263.08
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,382.85,294.88
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,420.09,323.84
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,457.79,352.62
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,515.56,396.82
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,585.88,449.68
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,623.87,477.71
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,661.36,505.18
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,693.13,527.0
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,723.34,547.38
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,751.45,567.29
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,778.09,586.04
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,798.43,599.41
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,816.72,611.33
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,831.59,621.87
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,844.34,631.02
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,855.12,639.23
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,863.63,645.97
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,863.47,647.82
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,860.86,648.17
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,850.89,642.19
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,838.61,634.72
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,821.1,623.39
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,801.49,610.65
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,775.49,593.35
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,747.82,574.81
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,710.67,550.53
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,675.53,527.26
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,634.85,498.73
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,593.84,469.48
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,546.29,435.38
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,499.35,400.93
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,446.69,361.12
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,395.7,321.5
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,337.71,275.09
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,275.8,224.29
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,216.63,173.99
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,161.81,126.57
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,105.54,77.83
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,51.03,23.62
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,19.34,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
