Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,12.29,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,20.99,10.35
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,37.9,27.17
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,54.14,42.08
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,67.58,54.28
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,91.47,65.57
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,122.47,88.53
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,149.84,113.09
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,182.93,138.5
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,219.13,166.74
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,252.81,193.37
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,294.64,226.59
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,336.14,259.01
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,380.75,293.48
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,434.3,334.75
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,501.61,386.32
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,543.73,418.12
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,587.27,450.48
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,625.24,478.83
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,662.62,506.3
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,696.38,530.11
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,729.04,552.79
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,757.61,573.11
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,784.59,592.17
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,807.14,608.43
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,827.74,622.94
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,843.22,633.66
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,856.41,642.95
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,859.2,645.6
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,859.38,646.59
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,858.72,647.79
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,855.63,647.39
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,849.67,644.36
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,841.26,639.7
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,823.99,628.45
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,804.58,615.76
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,782.35,601.27
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,758.04,585.24
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,724.91,563.62
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,690.51,540.79
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,649.21,511.79
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,610.47,484.13
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,562.98,449.97
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,516.05,415.43
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,465.45,376.47
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,415.97,337.42
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,356.54,289.82
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,300.44,243.5
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,240.55,192.85
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,185.46,145.1
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,124.67,91.99
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,65.26,26.87
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,22.84,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,13.27,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,22.57,11.12
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,35.12,24.69
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,48.71,37.27
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,58.43,46.21
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,79.76,54.96
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,117.82,84.76
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,145.21,112.27
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,178.27,135.84
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,218.93,166.31
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,257.67,197.16
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,299.72,230.63
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,350.08,269.02
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,419.03,322.93
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,463.68,359.31
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,508.97,395.43
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,548.92,425.55
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,586.76,453.15
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,625.38,482.29
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,663.41,510.5
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,697.51,534.56
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,730.58,557.5
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,759.49,578.21
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,786.76,597.61
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,810.03,614.13
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,831.31,629.14
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,846.95,640.03
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,860.25,649.44
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,872.71,658.71
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,882.69,666.4
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,882.92,666.91
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,880.5,665.8
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,872.59,661.37
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,862.11,655.29
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,845.49,645.98
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,826.53,635.1
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,802.16,619.45
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,775.81,602.37
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,742.47,581.04
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,707.75,558.19
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,667.93,529.83
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,627.35,500.46
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,579.15,465.62
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,527.95,427.68
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,426.39,347.26
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,326.16,266.18
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,276.39,225.67
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,229.78,186.61
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,205.9,165.43
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,186.0,145.79
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,124.3,91.28
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,63.51,19.59
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,22.45,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,12.78,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,24.13,11.73
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,39.9,28.73
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,56.25,43.83
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,73.17,59.15
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,94.36,71.73
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,121.43,90.43
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,151.17,112.69
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,181.61,135.66
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,220.94,166.61
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,263.15,196.68
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,325.24,244.55
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,357.15,273.79
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,378.23,292.06
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,433.69,335.86
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,505.91,392.73
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,547.41,424.36
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,587.91,454.58
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,626.93,484.09
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,665.22,512.58
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,699.03,536.62
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,731.42,559.28
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,760.44,580.13
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,787.73,599.16
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,809.4,614.37
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,828.89,628.17
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,844.62,639.15
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,857.96,648.61
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,857.13,648.73
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,853.42,646.93
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,852.69,646.88
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,849.53,645.18
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,842.52,641.37
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,833.05,635.93
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,816.21,626.09
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,797.22,614.74
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,774.07,599.65
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,748.9,583.0
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,715.84,561.13
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,681.53,538.03
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,640.91,509.13
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,602.85,481.6
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,554.68,446.38
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,507.13,410.83
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,456.84,371.6
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,407.7,332.32
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,348.22,284.1
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,292.2,237.35
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,231.99,186.05
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,176.7,137.84
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,116.03,84.14
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,49.65,6.94
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,19.17,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,12.78,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,20.18,8.29
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,31.22,21.17
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,41.71,31.09
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,48.54,37.46
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,65.83,42.97
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,81.48,54.28
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,87.63,68.07
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,115.89,90.96
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,144.48,113.65
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,184.76,144.84
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,232.0,181.44
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,279.4,217.17
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,337.25,260.9
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,391.42,302.33
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,458.13,353.19
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,521.14,401.84
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,602.93,463.87
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,642.82,492.55
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,681.76,520.22
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,716.82,544.63
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,750.39,567.01
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,780.34,587.27
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,808.33,606.18
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,832.08,622.62
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,853.5,637.58
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,869.4,648.49
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,882.68,657.77
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,889.15,661.34
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,892.81,663.17
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,892.26,664.9
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,888.92,664.9
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,880.96,660.99
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,870.31,655.35
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,853.41,646.05
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,834.06,635.12
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,812.75,621.94
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,786.36,605.16
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,753.42,584.49
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,718.98,562.53
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,678.76,535.21
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,637.66,506.02
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,589.99,471.87
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,542.55,437.0
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,419.39,340.61
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,305.2,248.54
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,318.17,259.77
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,314.82,255.8
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,250.34,200.12
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,191.99,148.78
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,126.69,90.51
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,61.57,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,22.29,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,12.29,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,19.72,7.43
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,29.63,19.89
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,38.88,28.7
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,43.41,33.05
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,58.63,37.02
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,81.92,53.82
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,92.0,72.0
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,133.73,105.27
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,172.79,135.82
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,194.87,153.32
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,217.25,170.94
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,278.44,217.45
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,349.56,271.71
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,426.57,330.92
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,532.05,412.18
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,581.42,449.57
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,627.81,484.18
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,669.43,515.31
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,709.63,544.77
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,745.62,568.7
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,779.52,590.66
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,810.56,611.66
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,839.29,631.06
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,862.08,645.19
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,882.09,657.49
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,898.49,668.7
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,912.02,678.11
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,915.66,681.47
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,916.17,682.92
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,916.72,685.45
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,918.8,689.15
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,910.98,685.32
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,900.28,679.67
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,883.59,669.65
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,864.26,657.89
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,839.64,642.46
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,812.72,625.39
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,779.46,604.63
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,744.48,582.41
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,706.63,556.71
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,665.12,528.0
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,616.39,493.38
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,567.77,457.67
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,513.2,415.46
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,459.95,373.1
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,397.5,322.65
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,338.47,273.28
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,270.28,215.16
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,207.6,160.27
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,136.8,96.31
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,67.2,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,24.78,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,11.8,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,18.89,6.09
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,27.88,18.23
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,36.25,26.25
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,36.7,26.97
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,52.18,38.66
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,64.6,49.06
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,76.83,59.1
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,85.92,66.35
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,95.01,73.49
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,98.1,75.76
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,101.12,77.97
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,122.77,95.11
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,144.45,111.99
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,180.32,140.13
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,216.74,168.36
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,298.94,231.55
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,388.02,298.26
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,476.27,365.56
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,574.84,439.33
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,669.27,513.36
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,780.1,594.79
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,811.91,615.39
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,841.38,634.98
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,866.59,650.81
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,889.14,664.83
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,906.4,676.19
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,920.69,685.68
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,928.83,691.64
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,933.83,695.69
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,934.27,698.18
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,931.58,698.74
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,924.01,694.82
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,913.42,688.99
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,897.6,679.7
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,878.98,668.57
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,854.28,653.26
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,827.2,636.26
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,799.47,619.89
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,765.16,598.59
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,724.41,572.52
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,682.51,545.03
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,634.99,512.27
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,587.26,477.08
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,533.92,435.41
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,479.6,391.8
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,417.15,340.85
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,358.01,290.76
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,287.58,230.0
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,223.88,173.34
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,148.28,103.07
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,74.39,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,27.9,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.07,5.23
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,28.56,18.69
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,37.39,27.22
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,34.51,25.02
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,45.4,32.93
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,56.05,41.96
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,66.7,50.86
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,81.8,63.21
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,96.82,75.3
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,110.97,86.66
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,125.16,97.93
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,140.32,109.66
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,155.53,121.28
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,192.49,150.02
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,230.17,178.83
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,302.95,234.51
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,382.69,294.04
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,523.15,404.82
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,697.23,536.32
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,733.49,561.54
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,767.89,585.1
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,797.86,605.52
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,825.63,624.41
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,848.7,638.88
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,869.19,651.62
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,885.62,662.93
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,899.3,672.5
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,908.96,679.92
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,915.72,685.53
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,915.72,687.26
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,912.75,687.16
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,904.86,682.94
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,898.74,680.08
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,882.35,669.9
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,863.29,658.03
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,838.99,642.56
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,812.27,625.42
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,779.14,604.53
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,744.26,582.2
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,703.93,554.83
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,665.07,528.19
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,616.72,494.04
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,568.43,458.59
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,512.65,415.4
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,458.33,372.09
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,395.07,320.81
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,335.36,270.63
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,265.18,210.57
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,201.82,154.81
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,113.79,76.26
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.66,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,11.3,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,17.93,3.56
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,29.09,19.1
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,39.7,29.2
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,35.32,25.71
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,44.43,32.1
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,55.56,41.55
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,66.7,50.86
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,83.6,64.73
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,100.44,78.32
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,103.15,80.26
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,105.75,82.13
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,130.62,101.92
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,155.51,121.4
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,176.55,137.81
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,197.99,154.43
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,271.82,211.67
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,350.92,271.46
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,374.4,288.65
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,398.34,306.32
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,567.21,439.68
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,763.48,584.87
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,793.86,604.29
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,822.02,623.53
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,845.21,638.51
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,865.89,651.8
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,882.3,663.14
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,895.93,672.72
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,901.39,676.9
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,907.84,681.93
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,907.68,683.91
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,904.58,684.06
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,897.73,680.48
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,887.96,675.02
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,871.24,664.53
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,851.89,652.34
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,829.25,637.89
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,804.09,621.67
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,770.28,600.38
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,734.77,577.64
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,697.31,552.09
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,660.84,526.96
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,612.49,492.45
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,564.21,456.7
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,511.95,416.8
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,460.42,376.04
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,398.2,324.93
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,339.44,274.9
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,272.11,216.12
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,210.97,161.1
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,116.43,75.13
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.68,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,10.32,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,16.42,1.61
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,24.6,15.25
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,32.2,22.73
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,49.72,38.59
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,84.0,69.02
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,103.04,80.95
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,122.89,96.68
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,144.39,113.27
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,171.5,134.3
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,215.71,167.19
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,272.51,210.54
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,333.64,254.15
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,436.71,332.55
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,485.86,372.29
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,534.81,411.01
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,580.12,445.77
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,623.59,478.13
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,665.57,510.01
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,706.1,540.28
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,742.99,565.44
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,777.95,588.44
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,808.89,609.72
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,837.44,629.38
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,862.09,646.43
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,884.05,661.75
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,900.24,672.85
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,913.43,682.09
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,925.04,690.83
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,933.53,697.61
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,934.29,698.94
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,931.85,698.31
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,924.73,694.68
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,914.49,689.06
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,898.67,680.7
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,879.97,670.43
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,855.2,654.71
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,827.86,637.21
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,795.5,617.27
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,761.16,595.71
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,721.51,568.88
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,684.9,543.97
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,636.57,510.65
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,587.97,475.02
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,533.06,432.98
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,479.24,390.3
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,416.5,338.8
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,359.74,290.14
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,288.39,227.89
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,224.23,169.94
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,144.24,88.49
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,58.71,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,10.32,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,16.57,0.2
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,24.75,15.23
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,32.36,22.71
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,35.94,26.22
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,41.69,31.46
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,97.15,64.01
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,140.41,104.17
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,158.82,121.56
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,174.73,137.02
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,215.4,167.4
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,267.62,207.42
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,317.75,244.47
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,393.63,303.35
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,450.28,349.23
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,523.23,407.45
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,570.26,444.13
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,617.0,479.63
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,659.23,511.93
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,699.93,542.43
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,736.93,567.18
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,771.93,590.24
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,803.8,612.11
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,833.21,632.25
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,858.15,649.3
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,880.33,664.51
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,897.59,676.44
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,911.79,686.42
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,915.99,689.73
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,916.89,690.99
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,917.09,691.94
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,914.19,690.89
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,908.68,688.19
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,900.04,683.49
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,883.94,673.44
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,865.03,661.57
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,726.93,564.15
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,578.19,450.06
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,681.23,534.43
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,749.57,587.13
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,714.81,562.99
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,674.23,534.94
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,626.07,501.73
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,577.71,465.89
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,522.54,423.52
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,468.59,380.62
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,408.33,330.83
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,349.31,280.32
