Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,276.95,217.29
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,212.13,158.92
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,111.82,62.51
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,9.83,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.6,0.0
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,26.03,16.11
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,35.94,25.68
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,44.54,33.65
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,53.11,41.38
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,87.7,53.42
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,126.55,78.53
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,164.8,102.92
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,220.78,145.24
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,275.61,192.99
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,327.74,238.6
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,378.42,282.46
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,429.92,325.85
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,479.06,366.34
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,527.87,405.3
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,574.13,441.33
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,619.25,475.47
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,661.45,507.6
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,702.02,537.82
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,739.81,563.01
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,775.58,586.59
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,806.6,609.08
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,835.04,629.89
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,858.99,646.47
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,880.06,661.16
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,896.97,672.82
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,910.77,682.48
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,918.73,688.62
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,923.44,692.71
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,924.03,693.56
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,921.38,692.38
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,914.39,688.67
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,904.23,682.93
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,888.03,673.92
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,868.91,662.95
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,845.6,648.09
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,819.66,631.39
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,787.29,611.01
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,752.88,589.0
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,713.5,562.18
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,672.76,534.02
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,625.86,501.59
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,582.73,469.89
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,528.25,428.0
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,474.85,385.41
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,412.35,333.83
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,353.1,282.89
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,280.32,219.18
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,218.63,162.51
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,112.43,55.65
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,9.34,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,14.91,0.0
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,21.33,12.14
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,27.3,18.23
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,33.18,23.75
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,36.41,26.76
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,75.66,37.66
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,121.16,65.28
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,168.4,101.66
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,218.75,144.28
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,273.05,192.25
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,324.7,238.39
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,375.01,282.68
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,425.89,326.35
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,475.51,367.87
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,524.91,407.97
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,570.9,444.28
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,615.57,478.51
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,657.63,510.93
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,698.12,541.51
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,735.45,566.87
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,770.7,590.24
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,801.72,611.39
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,830.23,630.74
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,854.3,647.26
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,875.56,661.91
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,892.29,673.24
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,905.95,682.59
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,912.74,686.03
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,916.29,687.43
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,916.35,688.23
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,913.23,687.01
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,906.35,683.38
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,896.35,677.73
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,879.1,666.92
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,859.02,654.27
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,835.44,639.44
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,809.25,622.75
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,776.61,602.35
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,742.05,580.34
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,702.61,553.37
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,666.05,528.21
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,617.71,494.49
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,569.17,458.22
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,515.4,415.97
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,462.7,373.19
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,399.97,322.09
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,340.61,271.64
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,271.94,211.7
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,208.3,153.59
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,121.76,49.7
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,39.48,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,8.85,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.08,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,21.47,12.14
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,28.33,19.11
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,32.15,22.84
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,35.74,26.17
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,64.92,40.27
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,78.39,60.45
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,108.24,84.8
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,138.3,108.81
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,160.32,126.01
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,183.11,143.72
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,212.12,165.88
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,237.59,184.99
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,260.47,202.42
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,283.82,220.11
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,367.74,284.11
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,461.08,353.73
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,511.53,391.58
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,565.97,432.37
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,614.41,469.05
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,667.83,509.06
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,747.3,571.13
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,833.03,632.04
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,855.91,646.63
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,875.83,659.75
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,892.43,670.87
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,906.0,680.05
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,914.31,686.17
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,919.45,690.32
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,920.02,690.78
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,917.42,689.25
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,909.65,684.39
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,898.78,677.59
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,881.54,667.33
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,861.47,655.22
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,836.23,639.52
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,808.58,622.09
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,774.85,601.1
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,743.67,581.72
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,700.98,552.81
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,657.43,522.83
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,608.36,488.0
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,559.29,451.42
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,503.03,407.1
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,446.6,361.33
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,381.7,307.95
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,320.86,255.95
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,245.48,191.04
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,178.75,130.92
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,85.21,22.78
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,8.85,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.08,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,24.47,14.47
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,34.02,24.03
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,39.25,29.08
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,44.17,33.63
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,76.09,42.89
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,118.02,67.81
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,161.67,100.43
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,209.15,139.44
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,256.37,180.15
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,308.74,225.03
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,348.21,260.47
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,382.56,289.65
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,436.07,331.78
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,501.94,382.8
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,552.09,421.23
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,600.18,457.41
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,641.34,488.44
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,680.97,517.79
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,717.18,542.13
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,751.22,564.09
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,781.41,584.38
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,809.16,603.0
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,832.83,619.3
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,853.72,633.82
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,869.84,644.83
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,882.98,653.99
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,887.11,657.67
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,888.04,659.41
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,887.99,660.61
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,884.92,659.89
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,878.06,656.73
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,868.2,651.63
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,851.44,643.13
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,832.0,632.77
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,808.65,618.42
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,787.29,605.42
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,754.02,584.73
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,718.99,562.52
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,679.25,535.45
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,638.33,507.08
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,589.19,471.52
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,540.16,434.65
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,486.41,392.9
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,432.28,349.42
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,368.18,296.97
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,308.31,245.95
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,233.95,181.61
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,168.37,121.8
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,79.31,6.17
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,21.01,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,27.15,16.52
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,36.18,25.97
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,43.15,32.62
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,49.68,38.64
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,79.67,47.3
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,121.3,71.91
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,165.14,104.85
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,212.29,143.8
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,259.03,184.42
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,308.11,227.31
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,356.34,268.82
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,405.62,310.13
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,455.18,351.35
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,501.92,389.48
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,548.95,426.43
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,600.35,465.65
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,641.76,497.7
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,681.7,528.15
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,717.02,553.61
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,750.2,576.12
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,780.04,597.31
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,807.48,616.84
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,830.79,633.55
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,851.38,648.45
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,867.83,660.29
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,881.35,670.23
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,886.32,674.4
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,888.16,676.58
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,888.63,677.39
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,886.09,676.26
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,879.89,673.01
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,870.62,667.76
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,854.3,658.66
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,835.28,647.72
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,816.85,636.01
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,791.43,619.3
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,757.96,596.93
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,722.68,573.05
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,680.58,543.79
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,637.62,513.31
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,590.88,478.82
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,542.14,441.77
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,482.01,394.37
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,424.34,347.34
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,358.28,291.8
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,296.66,238.21
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,218.4,170.29
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,151.46,108.77
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,69.99,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,7.86,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,13.6,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,26.39,15.74
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,39.65,29.06
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,47.02,36.16
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,54.52,43.1
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,82.16,50.85
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,123.11,74.74
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,165.27,105.42
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,212.63,143.83
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,259.9,184.66
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,309.6,227.71
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,361.85,272.25
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,412.47,314.57
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,460.08,353.66
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,507.89,391.67
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,554.87,428.22
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,604.78,465.82
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,646.59,497.67
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,686.96,527.89
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,723.52,553.7
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,758.1,576.29
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,788.19,597.13
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,815.86,616.32
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,839.68,631.71
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,860.78,645.28
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,877.39,657.11
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,891.03,667.07
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,900.41,674.29
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,906.68,679.57
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,906.58,680.32
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,903.33,679.11
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,894.37,674.5
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,882.38,667.92
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,865.24,658.51
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,845.32,647.23
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,818.95,630.47
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,794.7,615.17
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,760.63,593.63
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,724.77,570.56
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,682.32,541.22
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,638.98,510.72
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,589.12,474.3
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,541.9,438.68
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,482.05,391.97
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,424.55,345.41
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,358.43,290.11
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,296.85,236.71
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,220.16,170.15
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,152.98,107.09
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,69.52,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,7.86,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,15.73,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,22.57,12.38
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,31.76,22.08
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,36.67,26.9
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,41.31,31.24
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,68.93,38.22
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,112.07,62.27
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,156.87,94.72
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,208.55,136.31
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,257.18,177.55
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,307.98,220.61
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,356.94,261.91
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,406.89,302.89
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,455.37,341.89
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,506.96,381.87
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,552.88,417.14
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,598.51,451.34
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,640.56,483.5
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,681.15,514.1
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,717.14,539.69
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,750.97,562.28
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,781.45,583.61
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,809.49,603.32
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,832.0,618.14
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,851.64,631.09
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,867.7,642.51
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,880.78,652.07
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,885.16,655.96
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,886.37,657.92
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,885.81,659.71
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,882.22,659.59
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,873.4,655.17
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,861.67,648.86
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,848.05,640.66
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,827.49,627.76
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,801.95,611.76
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,774.05,594.06
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,740.46,572.77
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,705.19,550.06
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,664.28,522.11
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,622.27,492.34
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,574.75,457.47
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,525.25,420.17
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,468.39,376.13
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,413.36,331.96
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,347.6,278.17
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,286.42,226.13
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,211.69,161.7
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,146.4,99.03
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,55.32,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,13.76,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,20.8,10.65
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,30.06,20.48
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,35.06,25.32
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,39.78,29.64
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,65.61,35.9
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,108.69,59.19
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,153.53,91.39
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,204.96,132.69
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,252.89,173.23
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,302.99,215.82
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,352.09,257.05
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,402.03,297.86
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,450.37,336.43
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,501.86,375.92
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,547.16,408.96
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,591.6,440.2
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,633.15,470.69
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,673.32,499.6
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,709.07,524.53
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,742.82,546.44
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,772.83,567.28
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,800.46,586.57
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,824.0,602.53
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,844.82,616.68
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,861.11,629.37
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,874.46,640.32
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,880.89,646.06
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,884.21,649.89
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,883.99,650.63
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,880.7,649.49
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,872.83,645.83
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,861.95,640.25
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,844.59,630.88
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,824.55,619.75
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,804.2,607.22
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,777.04,589.97
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,742.8,567.41
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,706.82,543.49
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,666.21,516.25
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,624.45,487.42
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,574.63,451.58
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,527.43,416.56
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,471.27,373.54
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,416.83,330.26
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,350.63,276.51
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,289.14,224.58
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,214.6,160.85
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,149.73,96.25
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,56.47,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,12.78,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,20.48,9.89
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,30.24,20.27
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,35.68,25.45
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,40.81,30.09
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,64.86,35.84
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,107.7,58.47
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,151.88,89.67
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,202.99,130.47
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,251.05,171.05
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,301.29,213.7
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,350.17,254.48
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,400.05,294.85
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,448.04,332.94
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,496.06,369.65
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,544.33,404.55
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,588.76,435.44
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,629.93,463.41
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,669.68,489.35
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,705.65,512.39
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,739.66,532.37
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,770.08,551.91
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,798.12,569.93
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,821.5,584.52
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,842.17,597.44
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,857.99,609.2
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,870.86,619.18
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,871.69,621.57
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,872.81,624.29
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,871.54,626.24
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,867.3,626.37
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,857.67,621.82
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,845.21,615.49
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,827.3,606.39
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,806.82,595.59
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,778.96,578.9
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,749.05,560.68
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,716.62,540.98
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,680.24,518.24
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,636.82,489.54
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,592.94,459.41
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,541.19,423.05
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,490.19,386.0
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,431.27,340.92
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,374.8,296.17
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,307.43,241.57
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,244.87,189.26
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,173.52,129.12
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,110.65,66.99
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,40.03,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,11.8,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,22.11,10.86
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,34.29,23.98
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,42.65,31.94
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,50.83,39.45
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,85.98,61.93
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,117.77,90.89
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,140.45,108.76
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,163.36,126.89
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,206.71,157.71
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,260.79,197.9
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,295.01,225.39
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,329.15,252.33
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,394.49,302.17
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,485.01,371.91
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,529.35,406.11
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,573.67,439.7
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,613.97,470.4
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,653.12,499.69
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,688.97,525.13
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,723.17,548.93
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,752.98,569.43
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,780.61,588.26
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,804.07,603.09
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,825.04,616.24
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,840.13,626.67
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,852.42,635.36
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,858.47,639.99
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,861.55,642.8
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,860.32,642.44
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,856.18,640.28
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,847.71,635.75
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,836.35,629.37
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,818.06,619.16
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,797.25,607.24
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,772.04,591.42
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,744.52,573.9
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,709.29,551.49
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,675.25,529.67
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,634.35,501.1
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,592.55,470.79
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,541.45,433.02
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,491.03,394.66
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,434.59,350.46
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,380.13,306.18
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,313.78,250.75
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,252.49,197.85
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,180.6,135.47
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,115.52,65.32
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,42.96,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
