Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,11.8,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,20.94,9.61
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,32.58,22.55
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,38.81,28.67
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,44.69,34.17
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,61.06,41.6
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,82.39,64.06
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,96.53,75.54
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,110.73,86.84
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,128.53,100.87
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,146.41,114.71
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,173.62,135.33
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,201.69,156.23
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,242.13,186.99
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,288.54,221.93
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,413.55,317.91
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,581.64,442.61
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,622.63,471.33
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,662.24,499.57
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,698.56,525.42
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,733.06,548.77
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,763.25,569.49
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,791.06,588.64
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,814.53,604.25
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,835.33,618.1
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,851.0,629.31
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,863.71,638.7
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,866.01,641.28
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,865.14,641.94
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,867.6,645.79
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,863.72,645.47
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,854.87,641.1
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,843.11,634.85
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,824.49,624.78
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,803.28,612.93
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,776.81,596.17
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,748.11,577.76
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,713.02,555.41
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,676.43,531.67
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,636.16,504.5
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,592.76,473.61
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,541.35,435.58
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,490.69,396.87
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,431.89,350.36
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,375.54,304.1
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,307.99,247.6
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,245.78,193.76
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,170.87,128.28
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,103.78,51.96
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,38.28,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,9.83,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,21.0,9.1
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,33.65,23.5
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,41.66,31.26
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,49.45,38.51
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,66.36,47.2
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,80.6,62.83
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,100.83,79.51
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,121.2,95.98
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,147.48,116.7
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,174.74,137.93
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,193.8,152.48
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,213.19,167.15
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,282.69,220.46
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,368.2,285.34
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,451.72,350.05
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,564.16,436.25
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,604.13,466.61
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,642.95,496.03
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,677.94,521.49
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,711.2,545.26
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,740.64,566.07
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,767.91,584.92
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,790.07,600.23
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,809.69,613.87
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,824.94,624.59
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,837.44,633.55
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,842.06,636.01
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,843.73,636.62
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,841.45,636.77
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,836.32,635.1
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,826.6,629.52
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,814.15,622.15
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,795.25,611.21
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,773.94,598.58
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,749.23,582.65
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,720.02,563.4
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,684.38,540.11
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,647.5,514.89
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,603.79,482.83
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,559.72,449.85
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,508.21,411.08
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,457.64,371.89
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,398.49,323.97
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,339.98,275.25
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,275.15,220.46
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,216.16,169.2
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,146.87,108.69
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,81.03,31.66
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,29.22,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.86,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,22.53,9.43
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.38,24.9
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,47.37,36.25
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,58.77,46.74
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,67.66,49.37
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,77.05,59.86
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,111.17,87.69
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,146.44,115.94
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,172.85,136.55
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,205.62,162.37
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,265.69,207.16
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,339.86,264.0
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,376.95,293.97
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,414.26,323.67
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,459.42,358.88
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,513.23,400.32
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,568.17,443.82
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,631.78,493.37
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,666.79,518.81
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,700.25,542.82
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,728.96,564.03
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,755.58,582.72
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,777.46,598.08
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,796.91,611.8
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,811.8,622.42
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,824.0,631.28
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,833.95,639.03
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,841.09,644.94
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,840.06,644.98
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,836.14,643.18
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,827.89,638.75
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,816.76,632.38
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,798.4,621.86
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,777.54,609.55
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,752.67,593.14
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,725.5,574.99
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,690.38,551.66
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,656.27,528.8
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,615.54,498.82
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,573.92,467.32
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,523.53,428.72
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,473.89,389.54
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,416.21,341.94
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,360.93,294.84
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,294.8,237.98
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,234.08,184.22
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,158.96,117.43
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,89.06,22.98
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,33.07,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,22.83,8.71
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,36.35,25.63
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,44.28,33.48
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,51.85,40.58
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,66.75,44.47
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,106.13,63.82
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,150.3,102.51
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,184.08,136.34
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,221.61,167.12
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,261.24,199.86
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,313.75,238.88
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,392.02,300.41
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,439.99,341.6
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,488.28,382.18
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,534.51,419.58
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,583.47,458.01
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,625.53,491.16
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,666.24,522.63
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,703.52,551.24
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,739.02,577.54
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,769.53,599.09
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,797.6,618.89
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,821.46,635.96
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,842.57,651.16
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,858.79,662.76
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,872.0,672.36
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,879.09,677.8
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,883.02,681.19
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,882.6,682.71
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,879.06,682.19
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,871.37,677.85
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,860.56,671.43
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,842.29,659.52
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,821.28,645.75
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,798.36,630.62
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,768.85,610.63
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,732.88,586.69
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,695.27,561.24
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,649.42,527.83
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,603.07,492.25
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,552.67,453.46
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,500.6,412.19
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,436.63,359.89
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,375.92,308.54
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,304.95,247.22
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,239.95,189.39
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,156.63,114.86
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,78.48,3.49
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,28.8,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,7.86,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,19.94,5.91
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,33.1,22.68
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,43.17,32.35
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,52.73,41.2
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,66.7,45.69
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,105.39,64.77
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,145.91,92.2
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,190.99,127.48
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,236.15,165.5
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,284.07,206.47
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,330.5,246.33
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,378.63,286.88
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,424.86,325.87
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,471.54,364.35
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,517.73,400.75
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,560.52,433.68
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,600.86,464.66
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,640.17,494.22
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,675.99,519.91
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,710.58,544.19
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,739.99,564.67
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,767.22,582.6
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,791.73,597.88
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,813.95,611.55
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,829.35,621.31
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,841.91,629.25
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,847.54,631.96
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,852.84,634.62
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,854.52,636.21
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,849.98,633.81
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,840.96,628.58
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,828.95,621.5
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,810.1,611.05
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,788.66,598.88
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,762.75,582.44
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,734.56,564.39
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,698.4,541.57
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,660.75,517.37
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,619.64,488.58
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,575.79,456.73
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,523.54,418.16
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,472.15,378.93
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,411.71,330.64
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,354.21,283.0
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,286.15,226.18
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,223.94,172.46
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,148.37,105.0
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,75.4,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,28.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.67,2.99
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,33.19,22.59
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.08,33.0
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,54.43,42.51
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,67.63,47.51
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,105.96,66.41
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,146.34,93.49
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,190.53,127.56
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,234.43,163.84
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,281.25,203.16
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,327.27,241.94
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,374.93,281.28
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,420.33,318.87
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,466.36,356.12
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,516.22,394.97
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,569.59,435.67
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,610.48,466.53
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,649.9,495.7
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,685.59,521.58
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,719.37,545.2
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,749.49,565.68
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,777.19,584.49
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,800.49,599.7
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,821.07,613.11
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,836.52,623.82
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,848.97,632.67
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,853.38,636.27
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,854.63,637.96
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,853.5,638.2
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,849.31,636.52
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,840.12,631.58
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,827.96,624.75
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,809.94,613.57
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,793.45,603.54
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,767.4,587.25
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,739.01,569.26
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,703.51,546.76
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,666.43,522.8
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,624.32,493.19
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,581.31,461.52
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,532.09,424.74
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,481.5,385.76
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,422.92,339.26
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,366.74,292.81
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,298.19,234.74
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,235.68,179.96
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,158.94,109.59
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,83.49,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,31.8,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,12.19,0.0
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,25.05,15.65
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,30.35,21.06
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,35.35,25.8
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,44.2,27.39
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,90.06,47.48
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,134.74,76.69
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,183.18,114.65
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,231.31,155.59
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,281.52,199.06
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,331.5,242.28
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,382.43,285.27
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,434.3,327.88
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,482.4,366.4
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,528.02,402.2
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,572.91,436.43
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,614.39,468.15
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,654.31,498.1
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,690.2,524.05
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,723.94,547.24
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,754.17,568.19
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,781.88,587.43
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,805.16,603.0
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,825.55,616.64
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,840.79,628.85
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,852.95,639.16
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,855.59,641.96
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,854.98,642.74
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,854.3,643.21
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,850.55,641.71
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,840.24,635.86
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,827.0,628.13
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,807.58,616.16
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,789.65,605.31
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,762.73,588.07
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,733.58,569.19
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,697.47,545.91
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,659.85,521.17
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,616.16,489.67
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,571.82,456.51
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,521.84,418.83
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,470.53,378.89
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,410.54,330.75
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,353.41,283.05
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,283.29,223.77
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,219.61,168.06
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,141.63,95.19
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,54.1,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,12.29,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,25.22,15.74
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,30.96,21.62
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,36.37,26.74
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,43.49,33.2
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,85.12,44.62
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,127.52,85.97
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,150.12,116.43
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,172.17,133.37
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,194.6,150.39
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,241.13,184.01
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,299.1,226.13
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,368.93,276.13
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,476.23,354.88
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,521.64,389.32
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,566.42,423.12
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,607.79,453.7
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,647.64,482.55
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,683.37,507.99
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,717.0,531.16
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,746.48,552.0
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,773.46,571.2
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,796.4,586.62
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,816.5,600.16
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,832.3,610.97
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,845.08,619.94
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,850.09,624.5
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,851.93,627.14
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,850.24,627.05
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,845.46,625.06
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,836.0,620.07
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,823.59,613.23
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,804.86,601.76
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,787.53,591.32
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,760.47,574.61
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,731.17,556.28
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,695.64,534.08
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,658.55,510.41
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,615.0,480.02
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,570.76,447.91
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,521.04,411.19
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,470.06,372.26
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,409.86,324.69
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,352.53,277.53
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,282.92,219.54
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,219.78,164.86
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,140.63,89.46
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,52.7,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,11.95,0.0
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,24.44,14.98
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,29.78,20.51
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,34.83,25.26
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,39.79,29.79
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,81.44,41.61
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,111.5,73.41
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,122.36,95.77
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,139.83,109.16
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,157.76,122.7
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,197.93,153.01
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,244.86,188.16
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,334.59,253.1
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,472.43,354.65
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,517.88,388.16
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,562.58,420.87
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,603.86,450.98
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,643.57,479.22
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,679.26,504.66
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,712.87,527.72
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,742.45,547.95
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,769.5,566.54
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,792.0,582.15
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,811.63,595.98
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,826.62,606.85
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,838.53,615.84
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,841.59,619.11
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,841.43,620.43
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,840.17,620.63
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,835.83,618.91
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,824.98,613.42
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,811.21,606.04
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,792.64,595.75
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,775.46,586.46
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,747.94,569.2
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,718.26,550.37
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,682.3,526.55
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,644.85,501.4
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,601.32,470.52
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,557.23,438.24
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,507.36,400.98
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,456.27,361.58
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,396.45,314.08
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,339.63,267.12
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,270.05,208.91
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,207.19,154.32
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,128.08,76.09
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,43.46,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,11.6,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,23.66,14.03
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,29.05,19.61
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,34.13,24.35
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,37.2,27.2
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,78.02,39.47
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,124.28,68.39
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,171.25,103.6
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,218.83,143.01
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,268.59,185.25
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,317.23,226.29
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,366.87,267.15
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,417.99,307.6
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,465.4,343.83
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,511.27,377.56
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,556.88,409.74
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,597.71,437.65
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,636.94,463.35
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,672.78,486.43
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,706.49,506.91
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,736.37,525.82
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,763.74,543.1
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,786.45,557.42
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,806.31,569.98
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,821.64,581.62
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,833.9,591.4
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,839.83,597.23
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,842.57,601.1
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,840.65,601.49
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,835.57,599.96
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,826.18,595.7
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,813.79,589.55
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,795.16,580.06
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,773.84,568.76
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,747.14,552.98
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,718.18,535.5
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,682.68,513.96
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,649.61,493.75
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,606.14,464.88
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,561.98,433.98
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,510.39,396.87
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,459.55,358.84
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,400.22,312.14
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,346.47,267.84
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,276.89,210.21
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,214.16,155.88
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,131.74,70.07
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,47.54,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
