Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,13.27,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.13,7.93
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,30.25,20.46
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,38.11,28.11
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,42.32,32.19
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,61.45,37.14
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,96.66,65.41
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,117.58,93.44
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,141.89,112.53
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,171.92,136.31
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,205.2,162.25
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,241.23,190.38
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,288.67,226.79
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,343.9,269.57
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,374.45,293.37
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,405.15,316.92
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,491.03,385.74
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,598.78,470.71
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,633.67,496.87
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,666.6,521.46
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,694.55,542.95
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,719.96,561.44
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,740.64,575.14
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,758.48,586.85
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,772.05,596.71
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,782.57,604.54
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,787.98,608.89
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,790.27,611.19
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,786.99,609.43
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,780.65,605.65
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,769.0,598.45
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,754.49,589.3
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,734.82,577.56
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,712.63,563.94
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,687.3,546.85
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,656.39,525.46
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,619.6,499.64
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,581.53,471.69
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,535.55,435.88
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,489.53,399.05
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,437.71,356.96
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,385.6,313.19
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,322.46,259.07
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,263.93,207.17
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,189.58,141.11
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,120.02,51.72
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,45.94,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,12.29,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.03,6.2
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,27.54,18.04
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,34.6,24.97
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,38.13,28.44
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,54.93,32.4
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,95.4,51.52
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,140.63,82.77
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,189.46,122.88
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,237.59,165.0
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,284.69,207.2
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,333.25,250.57
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,380.13,292.05
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,427.11,332.65
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,473.69,371.86
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,516.53,407.18
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,556.73,440.25
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,595.48,471.48
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,630.15,499.14
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,662.74,524.73
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,691.12,546.93
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,717.03,566.59
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,738.42,582.27
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,757.02,596.0
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,770.75,605.99
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,781.47,613.92
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,786.98,618.49
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,789.39,620.97
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,786.51,619.47
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,780.56,615.88
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,769.63,609.06
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,755.76,600.17
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,736.07,586.52
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,717.44,573.74
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,689.83,554.44
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,660.04,533.43
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,623.37,506.8
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,585.36,478.22
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,539.75,442.03
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,493.95,404.77
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,439.46,360.05
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,389.23,317.2
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,324.43,261.21
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,264.48,207.66
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,188.32,139.23
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,116.1,35.26
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,44.66,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,11.8,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,19.23,4.52
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,25.84,16.47
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,32.07,22.63
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,35.34,25.83
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,50.46,29.18
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,95.52,50.55
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,141.67,81.73
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,188.98,120.03
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,238.79,163.11
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,287.43,206.16
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,337.29,249.94
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,388.18,293.78
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,435.52,333.74
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,480.72,371.07
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,525.39,406.91
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,566.2,439.67
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,605.4,470.46
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,640.69,496.77
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,673.79,520.84
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,703.05,543.29
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,729.71,562.78
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,751.69,577.48
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,770.71,590.15
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,784.45,600.33
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,795.04,608.47
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,800.33,613.34
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,802.39,616.09
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,799.96,615.25
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,794.36,612.34
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,782.48,605.35
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,767.64,596.34
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,747.2,584.22
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,724.15,570.16
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,694.97,550.59
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,667.41,532.05
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,629.3,505.1
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,589.89,476.22
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,543.56,440.19
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,497.08,403.01
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,441.23,357.75
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,389.77,314.31
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,324.34,258.24
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,263.8,204.52
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,185.22,134.02
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,110.03,12.53
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,42.54,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,11.3,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,18.41,2.57
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,26.03,16.48
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,33.18,23.55
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,36.8,27.16
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,49.66,30.42
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,90.27,48.41
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,135.08,78.77
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,180.8,125.98
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,206.99,157.12
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,226.92,176.25
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,239.66,188.45
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,264.45,208.32
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,293.61,231.52
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,319.29,251.9
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,345.39,272.44
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,303.81,239.69
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,255.97,201.42
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,350.83,276.48
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,454.2,356.08
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,465.91,364.59
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,476.9,372.89
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,502.59,393.1
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,531.13,415.33
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,655.54,516.34
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,776.35,609.17
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,781.41,612.58
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,783.36,614.65
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,780.05,613.04
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,773.69,609.37
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,762.31,602.35
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,748.07,593.32
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,730.38,582.58
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,706.82,567.43
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,676.05,545.93
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,643.44,522.3
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,605.2,493.91
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,565.88,464.01
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,520.37,427.66
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,473.15,389.02
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,417.58,342.98
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,364.11,297.16
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,300.27,241.11
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,241.25,187.81
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,164.1,117.65
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,89.31,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,34.22,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,10.81,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,18.49,0.79
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,32.44,21.84
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,45.92,34.68
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,59.65,47.37
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,76.46,57.33
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,107.5,76.12
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,140.55,100.15
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,132.85,99.86
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,110.25,87.11
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,117.67,92.86
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,125.05,98.46
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,195.27,154.46
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,271.23,214.11
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,259.17,204.51
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,246.5,194.39
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,216.86,170.8
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,185.65,145.79
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,254.26,199.99
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,325.71,254.97
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,339.49,265.29
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,353.42,275.99
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,242.6,189.99
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,127.88,98.61
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,166.64,129.95
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,205.78,161.05
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,156.26,121.65
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,106.63,81.8
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,98.82,75.61
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,91.0,69.35
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,82.26,62.33
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,73.53,55.28
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,95.44,73.54
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,117.9,92.26
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,82.71,63.47
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,48.32,35.02
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,53.63,39.62
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,58.95,44.2
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,51.69,38.19
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,44.43,32.13
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,37.17,25.99
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,29.92,19.77
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,136.35,107.84
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,215.9,166.11
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,141.97,98.7
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,69.69,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,26.06,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,10.32,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,19.47,0.0
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,34.06,22.97
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,46.62,35.23
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,61.78,49.21
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,78.43,64.31
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,106.18,77.54
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,136.8,99.66
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,167.78,125.22
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,201.46,153.45
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,207.82,161.5
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,210.01,165.13
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,292.13,224.4
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,418.0,320.2
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,465.4,358.5
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,508.88,393.1
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,548.81,424.82
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,587.28,454.59
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,622.95,481.06
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,656.77,505.54
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,685.3,527.51
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,711.29,547.45
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,733.33,562.35
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,752.59,575.31
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,766.12,585.87
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,776.56,594.4
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,780.65,598.98
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,781.55,601.42
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,778.11,600.54
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,771.56,597.56
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,759.01,590.34
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,743.57,581.09
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,723.04,567.9
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,703.5,555.39
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,673.65,535.16
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,641.81,512.65
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,603.2,484.79
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,563.46,455.3
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,515.37,417.62
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,469.91,380.82
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,413.51,334.7
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,359.32,288.75
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,289.72,229.07
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,226.32,173.07
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,147.18,99.49
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,58.5,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,9.83,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,15.96,0.0
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,22.81,13.49
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,29.23,20.09
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,32.25,23.12
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,42.09,32.07
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,83.62,42.47
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,130.13,71.94
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,177.77,109.45
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,227.84,152.22
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,277.05,195.4
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,330.99,242.15
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,379.0,283.85
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,426.84,324.22
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,471.82,361.26
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,515.77,396.25
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,556.46,428.67
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,595.46,458.95
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,630.64,484.78
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,663.59,508.27
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,692.22,529.87
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,718.16,549.04
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,739.42,564.3
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,757.68,577.58
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,771.43,587.45
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,781.99,595.27
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,784.84,597.52
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,784.42,597.63
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,780.57,597.05
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,773.57,594.4
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,760.72,586.91
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,744.99,577.44
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,723.08,563.26
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,698.66,547.24
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,671.24,529.16
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,638.51,506.07
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,599.32,478.08
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,559.07,448.48
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,510.02,410.29
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,463.69,373.03
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,406.62,326.62
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,351.96,280.51
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,284.01,222.53
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,222.07,167.9
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,142.62,92.43
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,53.83,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,9.34,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,15.13,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,22.04,12.6
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,28.51,19.34
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,31.57,22.41
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,39.18,29.34
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,80.17,40.62
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,125.98,69.12
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,172.18,104.99
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,220.82,146.16
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,268.81,188.03
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,321.46,233.43
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,368.67,274.32
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,415.76,314.07
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,460.7,351.04
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,504.95,386.3
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,545.14,418.03
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,583.67,447.56
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,618.69,473.15
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,651.55,496.44
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,679.66,516.78
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,705.12,534.72
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,726.78,548.22
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,745.51,559.71
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,758.56,569.0
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,768.43,576.3
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,773.36,579.78
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,775.06,581.2
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,771.97,580.14
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,765.73,577.08
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,753.47,569.99
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,738.29,560.98
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,716.88,548.71
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,692.89,534.53
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,663.02,515.26
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,631.24,493.77
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,596.73,469.65
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,557.55,441.38
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,510.39,405.26
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,463.43,368.11
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,407.26,323.56
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,353.13,278.75
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,287.93,223.17
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,226.23,168.73
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,145.87,88.93
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,59.04,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,8.36,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,13.32,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,21.27,11.71
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,28.69,19.36
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,32.16,22.81
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,35.49,25.94
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,77.28,39.52
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,121.3,66.13
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,166.8,100.95
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,214.85,141.18
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,262.08,182.06
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,310.64,223.97
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,361.03,267.13
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,407.92,306.6
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,450.18,341.1
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,487.78,370.88
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,527.24,401.35
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,566.87,430.93
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,600.89,455.97
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,632.99,479.05
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,660.47,497.67
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,685.5,514.08
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,706.64,527.77
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,725.07,538.59
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,737.84,546.17
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,747.64,551.78
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,687.41,507.36
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,617.57,454.66
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,678.58,500.08
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,731.43,536.81
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,676.17,498.19
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,615.65,455.79
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,611.24,455.65
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,600.73,450.7
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,552.72,416.89
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,503.04,381.71
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,483.32,369.94
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,463.63,357.21
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,414.17,321.3
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,369.8,288.0
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,317.58,247.97
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,267.73,208.09
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,210.22,160.81
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,157.88,116.04
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,82.72,44.86
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,8.85,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,14.17,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,24.33,13.96
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,34.56,24.42
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,39.91,29.62
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,45.02,34.37
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,79.56,44.57
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,121.87,70.07
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,165.56,102.65
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,212.39,140.7
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,258.24,179.53
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,308.32,221.56
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,353.78,259.55
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,399.68,296.93
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,445.17,332.87
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,495.13,371.14
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,534.93,401.3
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,573.14,429.35
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,607.44,454.14
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,639.51,476.71
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,667.89,496.31
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,693.69,513.63
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,714.45,525.54
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,732.27,534.83
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,745.87,542.3
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,756.39,547.75
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,760.93,548.26
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,762.28,546.84
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,759.16,544.59
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,752.94,540.53
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,740.42,533.34
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,724.99,524.42
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,704.32,513.58
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,681.12,500.97
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,651.36,483.66
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,623.16,465.88
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,584.66,441.2
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,545.07,414.72
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,497.95,381.83
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,451.04,347.41
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,394.64,304.76
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,343.14,263.67
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,276.07,208.62
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,215.21,155.79
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,132.13,64.78
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,48.77,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
