Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,4.42,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,8.67,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,17.36,9.16
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,26.06,17.24
2016,10,29,7,45,0.0,37.0,2.15,15.5,37.0,35.73,26.03
2016,10,29,8,0,0.0,47.0,2.3,16.0,47.0,45.4,32.88
2016,10,29,8,15,0.0,57.0,2.4,16.0,57.0,55.08,41.13
2016,10,29,8,30,0.0,67.0,2.5,16.0,67.0,64.73,49.26
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,51.2,37.71
2016,10,29,9,0,0.0,39.0,2.7,17.0,39.0,37.66,26.18
2016,10,29,9,15,0.0,37.0,2.8,17.0,37.0,35.73,24.5
2016,10,29,9,30,0.0,35.0,2.9,17.0,35.0,33.8,22.82
2016,10,29,9,45,0.0,38.0,3.05,17.5,38.0,36.71,25.14
2016,10,29,10,0,0.0,41.0,3.2,18.0,41.0,39.61,27.44
2016,10,29,10,15,0.0,58.5,3.25,18.0,58.5,56.55,41.43
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,73.51,55.34
2016,10,29,10,45,15.5,157.0,3.35,18.5,166.0,158.66,124.46
2016,10,29,11,0,31.0,238.0,3.4,19.0,256.0,244.05,192.03
2016,10,29,11,15,27.5,237.0,3.35,19.0,253.5,242.99,190.88
2016,10,29,11,30,24.0,236.0,3.3,19.0,251.0,241.35,189.5
2016,10,29,11,45,12.0,203.5,3.3,19.0,211.5,203.98,159.82
2016,10,29,12,0,0.0,171.0,3.3,19.0,172.0,165.75,129.24
2016,10,29,12,15,81.5,227.5,3.25,19.0,277.5,273.87,216.64
2016,10,29,12,30,163.0,284.0,3.2,19.0,383.0,386.97,305.44
2016,10,29,12,45,188.5,275.5,3.15,19.0,388.0,397.85,314.15
2016,10,29,13,0,214.0,267.0,3.1,19.0,393.0,408.23,322.9
2016,10,29,13,15,541.5,172.0,3.0,19.0,474.5,530.17,422.08
2016,10,29,13,30,869.0,77.0,2.9,19.0,556.0,636.73,506.54
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.0,623.88,496.49
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,608.34,485.07
2016,10,29,14,15,833.5,71.0,2.7,19.0,468.0,588.74,470.11
2016,10,29,14,30,817.0,69.0,2.6,19.0,434.0,564.33,451.35
2016,10,29,14,45,792.5,66.5,2.55,19.0,394.5,532.81,426.97
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,499.85,400.95
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,459.66,369.11
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,419.15,336.05
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,368.52,293.52
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,322.04,253.07
2016,10,29,16,15,511.5,41.0,1.85,17.0,132.5,261.94,201.78
2016,10,29,16,30,430.0,34.0,1.7,16.0,88.0,206.84,152.66
2016,10,29,16,45,215.0,25.5,1.55,15.5,52.5,110.91,61.03
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.0,13.0,4.15,14.5,14.5,12.78,0.0
2016,10,30,7,0,46.0,26.0,4.3,15.0,29.0,22.8,6.99
2016,10,30,7,15,103.0,44.0,4.3,15.0,59.0,35.88,24.7
2016,10,30,7,30,160.0,62.0,4.3,15.0,89.0,49.63,37.73
2016,10,30,7,45,190.0,80.5,4.35,15.0,121.5,63.25,50.3
2016,10,30,8,0,220.0,99.0,4.4,15.0,154.0,84.91,62.04
2016,10,30,8,15,259.0,111.0,4.45,15.0,188.0,111.46,78.89
2016,10,30,8,30,298.0,123.0,4.5,15.0,222.0,141.4,100.74
2016,10,30,8,45,149.0,64.0,4.55,15.5,113.5,82.17,57.62
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.75,0.07
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.69,1.7
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,8.2,1.26
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.72,0.83
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,38.17,26.31
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,68.66,51.59
2016,10,30,10,45,153.5,164.0,5.1,17.0,255.5,231.81,185.54
2016,10,30,11,0,307.0,257.0,5.2,17.0,440.0,404.07,323.02
2016,10,30,11,15,173.5,255.0,5.15,17.0,359.0,339.8,271.44
2016,10,30,11,30,40.0,253.0,5.1,17.0,278.0,267.41,212.58
2016,10,30,11,45,81.0,269.0,5.1,17.5,319.5,308.97,245.94
2016,10,30,12,0,122.0,285.0,5.1,18.0,361.0,354.42,281.87
2016,10,30,12,15,168.0,281.5,5.05,18.0,384.5,382.95,305.12
2016,10,30,12,30,214.0,278.0,5.0,18.0,408.0,411.95,328.74
2016,10,30,12,45,286.0,259.0,4.95,18.0,428.5,445.48,356.4
2016,10,30,13,0,358.0,240.0,4.9,18.0,449.0,474.92,380.83
2016,10,30,13,15,358.5,230.0,4.85,18.0,433.0,467.19,375.25
2016,10,30,13,30,359.0,220.0,4.8,18.0,417.0,458.09,368.7
2016,10,30,13,45,311.5,216.0,4.75,18.0,380.5,424.17,341.91
2016,10,30,14,0,264.0,212.0,4.7,18.0,344.0,390.02,314.8
2016,10,30,14,15,257.0,197.5,4.55,17.5,319.0,368.98,299.02
2016,10,30,14,30,250.0,183.0,4.4,17.0,294.0,347.13,282.34
2016,10,30,14,45,450.5,136.5,4.3,17.0,314.0,412.46,336.95
2016,10,30,15,0,651.0,90.0,4.2,17.0,334.0,464.13,378.78
2016,10,30,15,15,611.0,85.0,4.0,16.5,291.5,422.52,344.71
2016,10,30,15,30,571.0,80.0,3.8,16.0,249.0,381.14,310.33
2016,10,30,15,45,529.0,70.5,3.65,16.0,206.5,334.62,270.4
2016,10,30,16,0,487.0,61.0,3.5,16.0,164.0,289.29,230.4
2016,10,30,16,15,396.0,51.5,3.4,15.5,121.5,226.51,176.25
2016,10,30,16,30,305.0,42.0,3.3,15.0,79.0,170.08,126.0
2016,10,30,16,45,152.5,28.0,3.2,15.0,46.5,92.79,46.5
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.0,13.0,1.7,12.5,19.0,12.78,0.0
2016,10,31,7,0,176.0,26.0,1.7,13.0,38.0,20.5,4.14
2016,10,31,7,15,293.0,38.0,1.8,13.0,77.0,30.16,19.95
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,38.4,28.18
2016,10,31,7,45,490.0,56.5,2.0,13.5,160.5,41.07,30.96
2016,10,31,8,0,570.0,63.0,2.1,14.0,205.0,59.6,35.18
2016,10,31,8,15,617.0,68.5,2.15,14.0,249.0,97.43,54.13
2016,10,31,8,30,664.0,74.0,2.2,14.0,293.0,139.32,83.26
2016,10,31,8,45,587.0,96.5,2.3,14.5,309.0,179.24,120.01
2016,10,31,9,0,510.0,119.0,2.4,15.0,325.0,211.26,151.43
2016,10,31,9,15,273.5,152.0,2.45,15.0,264.0,206.22,157.5
2016,10,31,9,30,37.0,185.0,2.5,15.0,203.0,182.01,144.95
2016,10,31,9,45,59.0,205.5,2.55,15.5,235.5,210.75,167.62
2016,10,31,10,0,81.0,226.0,2.6,16.0,268.0,241.35,191.6
2016,10,31,10,15,40.5,194.5,2.6,16.0,215.5,200.7,159.32
2016,10,31,10,30,0.0,163.0,2.6,16.0,163.0,156.38,123.57
2016,10,31,10,45,0.5,167.5,2.65,16.0,168.0,161.22,127.44
2016,10,31,11,0,1.0,172.0,2.7,16.0,173.0,166.1,131.27
2016,10,31,11,15,39.5,221.5,2.75,16.0,246.0,234.67,186.67
2016,10,31,11,30,78.0,271.0,2.8,16.0,319.0,305.71,243.11
2016,10,31,11,45,53.0,255.5,2.85,16.5,288.0,279.33,221.49
2016,10,31,12,0,28.0,240.0,2.9,17.0,257.0,249.58,197.4
2016,10,31,12,15,186.5,246.0,2.95,17.0,358.5,358.2,285.79
2016,10,31,12,30,345.0,252.0,3.0,17.0,460.0,469.21,373.65
2016,10,31,12,45,328.0,249.5,3.1,17.0,443.5,460.8,367.1
2016,10,31,13,0,311.0,247.0,3.2,17.0,427.0,451.09,360.08
2016,10,31,13,15,247.5,246.0,3.25,17.0,386.0,412.64,329.94
2016,10,31,13,30,184.0,245.0,3.3,17.0,345.0,368.54,295.18
2016,10,31,13,45,135.5,230.0,3.35,17.0,302.0,323.65,259.72
2016,10,31,14,0,87.0,215.0,3.4,17.0,259.0,273.48,219.62
2016,10,31,14,15,43.5,168.5,3.45,17.0,190.5,197.91,158.65
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,119.93,94.47
2016,10,31,14,45,0.0,121.0,3.55,17.0,121.0,119.58,94.47
2016,10,31,15,0,0.0,120.0,3.6,17.0,120.0,119.53,94.61
2016,10,31,15,15,0.0,104.5,3.55,16.5,104.5,104.17,82.12
2016,10,31,15,30,0.0,89.0,3.5,16.0,89.0,88.75,69.4
2016,10,31,15,45,0.0,73.0,3.5,16.0,73.0,72.71,55.79
2016,10,31,16,0,0.0,57.0,3.5,16.0,57.0,56.53,41.91
2016,10,31,16,15,0.0,42.0,3.5,15.5,42.0,41.31,28.77
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,26.07,15.41
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,14.96,2.25
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.93,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.0,11.8,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,36.0,19.61,1.67
2016,11,1,7,15,319.5,35.0,1.95,12.5,75.5,27.42,17.51
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,34.81,24.98
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,38.17,28.35
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,55.47,32.51
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,93.32,50.4
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,135.18,78.97
2016,11,1,8,45,718.0,73.0,2.25,14.5,334.5,177.83,113.16
2016,11,1,9,0,750.0,77.0,2.3,15.0,376.0,225.07,153.44
2016,11,1,9,15,773.0,79.5,2.25,15.0,413.0,267.57,191.38
2016,11,1,9,30,796.0,82.0,2.2,15.0,450.0,310.75,230.01
2016,11,1,9,45,812.5,84.0,2.15,15.5,481.5,351.68,266.1
2016,11,1,10,0,829.0,86.0,2.1,16.0,513.0,392.22,301.09
2016,11,1,10,15,840.0,87.5,1.95,16.0,538.0,429.4,333.03
2016,11,1,10,30,851.0,89.0,1.8,16.0,563.0,465.33,363.1
2016,11,1,10,45,857.5,90.0,1.7,16.5,580.5,497.18,388.7
2016,11,1,11,0,864.0,91.0,1.6,17.0,598.0,527.13,412.04
2016,11,1,11,15,868.0,91.5,1.5,17.0,607.5,553.18,432.6
2016,11,1,11,30,872.0,92.0,1.4,17.0,617.0,576.89,450.89
2016,11,1,11,45,872.0,92.5,1.35,17.5,619.0,595.85,464.72
2016,11,1,12,0,872.0,93.0,1.3,18.0,621.0,612.1,476.24
2016,11,1,12,15,869.5,92.5,1.25,18.0,615.0,623.04,484.6
2016,11,1,12,30,867.0,92.0,1.2,18.0,609.0,631.09,490.74
2016,11,1,12,45,863.5,90.5,1.2,18.0,596.0,634.57,493.94
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,635.11,494.98
2016,11,1,13,15,851.0,88.0,1.15,18.0,562.0,629.85,491.3
2016,11,1,13,30,842.0,87.0,1.1,18.0,541.0,621.74,485.53
2016,11,1,13,45,828.0,85.5,1.1,18.0,512.5,607.29,475.49
2016,11,1,14,0,814.0,84.0,1.1,18.0,484.0,590.29,463.48
2016,11,1,14,15,795.5,81.5,1.1,18.0,450.0,567.17,446.75
2016,11,1,14,30,777.0,79.0,1.1,18.0,416.0,541.98,428.18
2016,11,1,14,45,748.0,76.5,1.1,18.0,376.5,509.11,403.4
2016,11,1,15,0,719.0,74.0,1.1,18.0,337.0,476.92,378.5
2016,11,1,15,15,681.0,70.0,1.15,17.5,294.5,436.13,347.24
2016,11,1,15,30,643.0,66.0,1.2,17.0,252.0,395.39,314.85
2016,11,1,15,45,587.5,60.0,1.25,17.0,207.0,344.93,273.11
2016,11,1,16,0,532.0,54.0,1.3,17.0,162.0,296.42,231.61
2016,11,1,16,15,441.0,45.0,1.45,16.0,119.0,233.56,178.79
2016,11,1,16,30,350.0,36.0,1.6,15.0,76.0,176.4,127.88
2016,11,1,16,45,206.0,23.0,1.75,14.5,43.5,100.28,36.63
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,26.16,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,10.32,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,16.76,0.0
2016,11,2,7,15,351.5,31.5,1.85,10.5,74.5,24.23,14.81
2016,11,2,7,30,471.0,42.0,1.9,11.0,114.0,31.29,22.05
2016,11,2,7,45,542.0,49.0,2.0,11.5,159.0,34.85,25.61
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,50.34,29.43
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,89.4,47.25
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,135.25,78.65
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.0,177.73,112.35
2016,11,2,9,0,767.0,73.0,2.2,15.0,375.0,222.14,150.06
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.0,264.87,187.91
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,308.11,226.2
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,349.5,262.53
2016,11,2,10,0,860.0,76.0,2.1,17.0,515.0,393.36,300.09
2016,11,2,10,15,870.0,77.5,1.95,17.0,539.5,430.78,332.27
2016,11,2,10,30,880.0,79.0,1.8,17.0,564.0,466.79,362.45
2016,11,2,10,45,885.5,80.0,1.7,17.5,581.5,498.59,388.04
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,528.32,411.26
2016,11,2,11,15,894.0,81.5,1.5,18.0,608.5,554.03,431.59
2016,11,2,11,30,897.0,82.0,1.4,18.0,618.0,577.28,449.56
2016,11,2,11,45,897.0,82.5,1.3,18.5,620.0,596.24,463.06
2016,11,2,12,0,897.0,83.0,1.2,19.0,622.0,612.43,474.14
2016,11,2,12,15,895.0,82.5,1.1,19.0,616.0,623.56,482.17
2016,11,2,12,30,893.0,82.0,1.0,19.0,610.0,631.75,487.89
2016,11,2,12,45,890.0,80.5,0.95,19.5,597.0,635.31,489.74
2016,11,2,13,0,887.0,79.0,0.9,20.0,584.0,635.89,489.38
2016,11,2,13,15,879.0,78.0,0.85,20.0,563.0,630.93,485.91
2016,11,2,13,30,871.0,77.0,0.8,20.0,542.0,623.07,480.33
2016,11,2,13,45,858.5,75.5,0.75,20.0,514.5,609.12,470.32
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,595.07,460.05
2016,11,2,14,15,828.5,72.0,0.7,19.5,453.0,572.7,445.0
2016,11,2,14,30,811.0,70.0,0.7,19.0,419.0,548.17,428.02
2016,11,2,14,45,785.5,67.5,0.75,19.0,379.5,516.71,405.07
2016,11,2,15,0,760.0,65.0,0.8,19.0,340.0,483.87,380.4
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.0,443.79,350.05
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,403.44,318.28
2016,11,2,15,45,633.0,53.0,0.95,18.0,208.5,354.75,278.18
2016,11,2,16,0,577.0,48.0,1.0,18.0,163.0,306.06,236.74
2016,11,2,16,15,490.5,40.0,1.1,17.0,119.5,244.92,185.39
2016,11,2,16,30,404.0,32.0,1.2,16.0,76.0,189.21,134.91
2016,11,2,16,45,202.0,16.0,1.3,15.5,38.0,89.69,23.47
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.0,1.95,10.5,16.5,9.83,0.0
2016,11,3,7,0,237.0,20.0,2.0,11.0,33.0,15.96,0.0
2016,11,3,7,15,359.5,30.0,2.05,11.5,72.5,23.02,13.52
2016,11,3,7,30,482.0,40.0,2.1,12.0,112.0,29.67,20.47
2016,11,3,7,45,554.0,47.0,2.15,12.5,157.0,33.33,24.11
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,46.69,27.6
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,88.78,46.78
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,131.32,74.71
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,174.29,108.62
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,219.21,146.82
2016,11,3,9,15,801.5,72.5,2.05,15.5,411.5,262.37,185.03
2016,11,3,9,30,823.0,75.0,2.0,16.0,448.0,306.02,223.68
2016,11,3,9,45,842.0,75.5,2.0,17.0,480.0,347.19,259.53
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,388.09,294.31
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.0,427.74,328.2
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,463.7,358.42
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.0,495.94,384.31
2016,11,3,11,0,894.0,81.0,1.6,19.0,596.0,526.17,407.86
2016,11,3,11,15,789.5,112.0,1.5,19.0,572.5,525.16,407.85
2016,11,3,11,30,685.0,143.0,1.4,19.0,549.0,517.43,402.32
2016,11,3,11,45,682.5,145.0,1.35,19.5,551.0,533.47,414.21
2016,11,3,12,0,680.0,147.0,1.3,20.0,553.0,547.32,424.01
2016,11,3,12,15,787.5,114.5,1.25,20.0,580.5,589.35,456.2
2016,11,3,12,30,895.0,82.0,1.2,20.0,608.0,629.21,486.23
2016,11,3,12,45,889.0,81.5,1.15,20.5,594.0,632.01,487.25
2016,11,3,13,0,883.0,81.0,1.1,21.0,580.0,631.81,486.37
2016,11,3,13,15,874.5,80.0,1.05,21.0,559.0,626.6,482.78
2016,11,3,13,30,866.0,79.0,1.0,21.0,538.0,618.52,477.08
2016,11,3,13,45,852.0,78.0,1.0,21.0,510.0,606.67,468.94
2016,11,3,14,0,838.0,77.0,1.0,21.0,482.0,590.09,457.32
2016,11,3,14,15,820.0,75.0,0.95,21.0,448.0,567.64,440.85
2016,11,3,14,30,802.0,73.0,0.9,21.0,414.0,543.07,422.55
2016,11,3,14,45,775.0,70.0,0.85,21.0,374.5,510.54,398.01
2016,11,3,15,0,748.0,67.0,0.8,21.0,335.0,476.72,371.97
2016,11,3,15,15,711.5,63.0,0.75,20.5,292.0,436.04,340.75
2016,11,3,15,30,675.0,59.0,0.7,20.0,249.0,395.18,308.33
2016,11,3,15,45,618.5,54.0,0.7,19.5,204.0,347.09,269.44
2016,11,3,16,0,562.0,49.0,0.7,19.0,159.0,298.89,229.1
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.0,236.57,176.96
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,180.0,125.73
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,84.98,11.81
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,11.0,15.0,14.74,0.0
2016,11,4,7,0,0.0,30.0,2.0,11.0,30.0,26.31,0.0
2016,11,4,7,15,223.5,36.0,2.05,11.5,68.5,28.01,17.37
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,31.79,22.27
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,35.77,26.19
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,46.75,29.37
2016,11,4,8,15,642.0,62.0,2.15,14.5,240.0,84.58,44.75
2016,11,4,8,30,690.0,67.0,2.0,15.0,284.0,126.49,71.74
2016,11,4,8,45,721.0,71.5,1.95,15.5,325.0,171.94,107.31
2016,11,4,9,0,752.0,76.0,1.9,16.0,366.0,216.27,144.57
2016,11,4,9,15,775.0,78.5,1.75,16.5,403.0,258.45,181.42
2016,11,4,9,30,798.0,81.0,1.6,17.0,440.0,301.32,218.84
2016,11,4,9,45,813.5,83.5,1.45,17.5,471.5,342.13,254.25
2016,11,4,10,0,829.0,86.0,1.3,18.0,503.0,382.49,288.37
2016,11,4,10,15,840.0,87.5,1.15,18.5,527.5,419.42,318.84
2016,11,4,10,30,851.0,89.0,1.0,19.0,552.0,455.1,347.25
2016,11,4,10,45,859.0,90.0,0.9,19.5,569.5,487.47,372.43
2016,11,4,11,0,867.0,91.0,0.8,20.0,587.0,518.02,395.37
2016,11,4,11,15,870.5,91.5,0.7,20.0,597.0,543.76,414.83
2016,11,4,11,30,874.0,92.0,0.6,20.0,607.0,567.13,432.0
2016,11,4,11,45,876.0,91.5,0.5,20.5,609.5,586.17,444.75
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,602.56,455.21
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.0,613.85,462.66
2016,11,4,12,30,874.0,90.0,0.2,21.0,600.0,622.25,467.99
2016,11,4,12,45,872.0,88.5,0.15,21.5,587.5,626.7,470.26
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,628.21,470.5
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.0,622.82,467.82
2016,11,4,13,30,853.0,84.0,0.2,22.0,533.0,614.56,463.2
2016,11,4,13,45,841.5,82.0,0.25,22.0,505.5,601.19,454.93
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,585.19,444.68
2016,11,4,14,15,811.5,77.5,0.3,22.0,444.0,562.12,428.61
2016,11,4,14,30,793.0,75.0,0.3,22.0,410.0,536.95,410.74
2016,11,4,14,45,768.0,72.0,0.35,22.0,371.0,505.83,388.58
2016,11,4,15,0,743.0,69.0,0.4,22.0,332.0,473.32,364.73
2016,11,4,15,15,705.5,65.0,0.45,21.5,289.0,432.43,334.45
2016,11,4,15,30,668.0,61.0,0.5,21.0,246.0,393.72,304.54
2016,11,4,15,45,612.0,55.0,0.55,21.0,201.0,343.05,263.78
2016,11,4,16,0,556.0,49.0,0.6,21.0,156.0,294.34,223.14
2016,11,4,16,15,463.5,40.5,0.7,20.0,113.0,231.87,171.77
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,175.26,120.5
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,82.29,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.0,9.0,0.65,12.0,14.0,8.85,0.0
2016,11,5,7,0,196.0,18.0,0.7,12.0,28.0,14.34,0.0
2016,11,5,7,15,317.5,29.5,0.7,12.5,65.5,22.97,12.93
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,31.08,21.55
2016,11,5,7,45,506.5,49.0,0.75,13.5,145.5,35.55,25.96
2016,11,5,8,0,574.0,57.0,0.8,14.0,188.0,44.55,34.19
2016,11,5,8,15,621.0,62.5,0.8,14.5,231.5,81.56,43.6
2016,11,5,8,30,668.0,68.0,0.8,15.0,275.0,122.59,69.49
2016,11,5,8,45,700.0,71.5,0.85,15.5,315.0,163.31,100.66
2016,11,5,9,0,732.0,75.0,0.9,16.0,355.0,208.65,138.28
2016,11,5,9,15,678.0,92.0,0.85,16.0,371.0,241.98,170.47
2016,11,5,9,30,624.0,109.0,0.8,16.0,387.0,272.48,199.85
2016,11,5,9,45,619.0,119.5,0.8,16.5,411.5,307.42,230.31
2016,11,5,10,0,614.0,130.0,0.8,17.0,436.0,340.85,258.75
2016,11,5,10,15,724.5,108.0,0.8,17.5,486.0,387.93,295.81
2016,11,5,10,30,835.0,86.0,0.8,18.0,536.0,441.95,337.82
2016,11,5,10,45,843.5,86.0,0.85,18.5,553.0,473.0,362.83
2016,11,5,11,0,852.0,86.0,0.9,19.0,570.0,502.27,386.1
2016,11,5,11,15,854.5,86.0,1.0,19.0,579.0,526.53,406.28
2016,11,5,11,30,857.0,86.0,1.1,19.0,588.0,548.68,424.6
2016,11,5,11,45,858.0,86.0,1.2,19.0,589.5,566.91,439.79
2016,11,5,12,0,859.0,86.0,1.3,19.0,591.0,582.52,452.88
2016,11,5,12,15,856.0,85.5,1.35,19.0,585.0,592.59,461.44
2016,11,5,12,30,853.0,85.0,1.4,19.0,579.0,599.83,467.84
2016,11,5,12,45,842.5,86.0,1.45,19.5,564.5,602.66,469.94
2016,11,5,13,0,832.0,87.0,1.5,20.0,550.0,601.56,469.12
2016,11,5,13,15,823.0,85.5,1.55,19.5,529.5,595.9,466.75
2016,11,5,13,30,814.0,84.0,1.6,19.0,509.0,587.52,462.27
2016,11,5,13,45,656.0,119.0,1.65,19.0,450.0,527.83,416.92
2016,11,5,14,0,498.0,154.0,1.7,19.0,391.0,464.63,368.43
2016,11,5,14,15,487.0,143.5,1.7,18.5,361.5,442.39,352.83
2016,11,5,14,30,476.0,133.0,1.7,18.0,332.0,418.73,335.5
2016,11,5,14,45,456.5,122.0,1.75,18.0,298.0,388.69,312.25
2016,11,5,15,0,437.0,111.0,1.8,18.0,264.0,357.92,287.92
2016,11,5,15,15,410.5,100.0,1.75,17.5,229.0,323.24,260.14
2016,11,5,15,30,384.0,89.0,1.7,17.0,194.0,288.72,231.71
2016,11,5,15,45,348.5,75.5,1.7,17.0,158.0,247.87,197.05
2016,11,5,16,0,313.0,62.0,1.7,17.0,122.0,208.33,162.64
2016,11,5,16,15,255.0,48.0,1.6,16.5,87.5,161.69,122.25
2016,11,5,16,30,197.0,34.0,1.5,16.0,53.0,118.99,81.87
2016,11,5,16,45,98.5,17.0,1.45,15.5,26.5,55.78,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,7.37,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,14.42,0.0
2016,11,6,7,15,37.5,32.0,0.9,14.0,37.0,27.94,16.38
2016,11,6,7,30,75.0,49.0,1.0,14.0,59.0,41.9,30.7
2016,11,6,7,45,93.0,68.0,1.1,14.5,85.5,56.93,44.53
2016,11,6,8,0,111.0,87.0,1.2,15.0,112.0,72.19,58.31
2016,11,6,8,15,122.0,105.0,1.2,15.0,138.0,95.19,71.12
2016,11,6,8,30,133.0,123.0,1.2,15.0,164.0,119.32,89.48
2016,11,6,8,45,138.5,141.0,1.3,15.5,189.0,143.67,108.9
2016,11,6,9,0,144.0,159.0,1.4,16.0,214.0,168.51,129.07
2016,11,6,9,15,148.5,174.5,1.4,16.0,236.0,191.48,148.08
2016,11,6,9,30,153.0,190.0,1.4,16.0,258.0,214.68,167.24
2016,11,6,9,45,181.5,202.5,1.4,16.5,289.0,243.16,189.63
2016,11,6,10,0,210.0,215.0,1.4,17.0,320.0,273.55,213.47
2016,11,6,10,15,195.0,228.0,1.35,17.0,328.5,289.02,226.3
2016,11,6,10,30,180.0,241.0,1.3,17.0,337.0,303.13,237.78
2016,11,6,10,45,248.5,240.0,1.3,17.0,377.5,341.11,267.55
2016,11,6,11,0,317.0,239.0,1.3,17.0,418.0,382.92,300.15
2016,11,6,11,15,191.5,246.0,1.35,17.0,355.0,335.15,263.5
2016,11,6,11,30,66.0,253.0,1.4,17.0,292.0,279.94,220.25
2016,11,6,11,45,92.0,260.5,1.45,17.5,314.5,304.34,239.49
2016,11,6,12,0,118.0,268.0,1.5,18.0,337.0,331.76,260.59
2016,11,6,12,15,487.5,174.5,1.5,18.0,455.5,463.44,366.2
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,594.58,467.58
2016,11,6,12,45,563.0,161.0,1.5,18.5,482.0,507.27,398.3
2016,11,6,13,0,269.0,241.0,1.5,19.0,390.0,411.79,322.78
2016,11,6,13,15,527.5,166.5,1.45,19.0,444.5,497.51,392.0
2016,11,6,13,30,786.0,92.0,1.4,19.0,499.0,575.97,452.97
2016,11,6,13,45,632.5,124.0,1.4,19.0,440.5,516.48,406.93
2016,11,6,14,0,479.0,156.0,1.4,19.0,382.0,453.66,358.77
2016,11,6,14,15,466.5,146.0,1.35,18.5,353.0,431.43,343.02
2016,11,6,14,30,454.0,136.0,1.3,18.0,324.0,407.91,325.64
2016,11,6,14,45,437.5,125.5,1.3,18.0,292.5,380.59,304.49
2016,11,6,15,0,421.0,115.0,1.3,18.0,261.0,352.5,282.25
2016,11,6,15,15,399.0,102.0,1.15,17.5,226.0,318.35,254.84
2016,11,6,15,30,377.0,89.0,1.0,17.0,191.0,284.11,226.61
2016,11,6,15,45,347.0,75.0,0.9,16.5,155.5,245.43,194.15
2016,11,6,16,0,317.0,61.0,0.8,16.0,120.0,207.69,161.53
2016,11,6,16,15,257.0,47.0,0.75,15.5,86.0,160.42,120.8
2016,11,6,16,30,197.0,33.0,0.7,15.0,52.0,117.25,79.46
2016,11,6,16,45,98.5,16.5,0.7,15.0,26.0,54.43,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,11,7,7,15,62.0,31.5,1.5,13.5,40.0,27.47,15.51
2016,11,7,7,30,124.0,47.0,1.5,14.0,64.0,38.26,27.45
2016,11,7,7,45,149.0,65.0,1.55,14.5,93.0,51.88,40.05
2016,11,7,8,0,174.0,83.0,1.6,15.0,122.0,65.13,52.08
2016,11,7,8,15,189.5,100.5,1.55,15.5,151.0,91.07,65.71
2016,11,7,8,30,205.0,118.0,1.5,16.0,180.0,118.52,85.6
2016,11,7,8,45,214.0,134.5,1.45,16.5,207.5,145.64,106.86
2016,11,7,9,0,223.0,151.0,1.4,17.0,235.0,173.45,129.39
2016,11,7,9,15,379.0,140.0,1.35,17.5,299.0,210.04,154.19
2016,11,7,9,30,535.0,129.0,1.3,18.0,363.0,261.29,192.26
2016,11,7,9,45,462.5,156.5,1.3,18.5,369.5,286.63,216.09
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,307.12,234.88
2016,11,7,10,15,569.0,144.5,1.25,19.0,439.5,356.14,272.52
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,415.27,318.41
2016,11,7,10,45,756.0,106.5,1.15,19.5,519.5,445.12,342.13
2016,11,7,11,0,764.0,108.0,1.1,20.0,536.0,474.58,365.03
2016,11,7,11,15,768.5,108.5,1.05,20.0,545.5,498.24,383.8
2016,11,7,11,30,773.0,109.0,1.0,20.0,555.0,519.9,400.7
2016,11,7,11,45,611.0,162.5,1.0,20.5,516.0,500.16,385.12
2016,11,7,12,0,449.0,216.0,1.0,21.0,477.0,471.93,362.96
2016,11,7,12,15,442.0,215.5,1.0,21.0,470.5,475.84,366.63
2016,11,7,12,30,435.0,215.0,1.0,21.0,464.0,478.13,368.76
2016,11,7,12,45,447.0,206.5,1.05,21.5,457.0,482.09,371.97
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,484.51,373.99
2016,11,7,13,15,395.0,203.5,1.05,22.0,414.5,449.5,347.79
2016,11,7,13,30,331.0,209.0,1.0,22.0,379.0,418.0,324.11
2016,11,7,13,45,257.0,206.0,1.0,22.0,334.0,371.29,288.95
2016,11,7,14,0,183.0,203.0,1.0,22.0,289.0,319.65,249.6
2016,11,7,14,15,178.0,188.0,0.95,21.5,266.5,300.33,235.77
2016,11,7,14,30,173.0,173.0,0.9,21.0,244.0,280.46,221.07
2016,11,7,14,45,166.5,157.0,0.9,21.0,220.0,258.19,203.93
2016,11,7,15,0,160.0,141.0,0.9,21.0,196.0,235.58,186.21
2016,11,7,15,15,151.0,123.5,0.8,20.5,170.0,209.74,165.74
2016,11,7,15,30,142.0,106.0,0.7,20.0,144.0,183.82,144.73
2016,11,7,15,45,126.5,87.5,0.6,20.0,116.5,153.9,119.73
2016,11,7,16,0,111.0,69.0,0.5,20.0,89.0,124.39,94.67
2016,11,7,16,15,83.0,50.5,0.5,19.5,63.0,90.84,66.31
2016,11,7,16,30,55.0,32.0,0.5,19.0,37.0,58.38,36.6
2016,11,7,16,45,27.5,16.0,0.55,19.0,18.5,26.66,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,10.32,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,20.64,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,55.5,22.97,11.5
2016,11,8,7,30,401.0,38.0,1.3,14.0,90.0,28.95,19.36
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.0,33.08,23.54
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,37.11,27.36
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,70.79,37.25
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,110.63,60.78
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,150.58,90.31
