Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,195.25,126.74
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,236.1,161.86
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,277.68,197.84
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,317.05,231.26
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,356.83,264.26
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,393.1,295.0
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,428.16,324.02
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,460.42,349.83
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,489.09,372.32
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,514.46,392.2
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,537.56,409.94
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,556.07,423.63
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,571.96,435.14
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,582.97,443.83
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,591.18,450.42
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,595.44,453.26
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,596.85,454.0
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,591.62,450.84
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,585.63,447.03
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,573.03,438.88
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,557.91,428.74
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,535.66,411.94
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,511.35,393.39
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,480.72,370.22
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,448.84,345.59
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,409.05,315.02
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,369.18,283.37
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,320.95,243.85
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,272.9,203.46
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,212.24,154.11
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,157.76,100.69
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,71.82,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,13.76,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,21.91,10.06
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,32.15,22.01
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,37.98,27.79
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,43.61,33.07
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,73.41,41.78
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,111.53,63.98
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,150.23,96.78
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,181.37,125.83
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,216.33,155.16
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,252.17,185.41
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,285.18,213.65
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,317.63,240.99
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,366.81,278.97
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,425.09,324.12
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,456.17,349.26
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,485.54,372.6
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,510.54,392.91
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,533.32,411.17
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,551.65,425.05
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,567.46,436.8
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,578.59,445.45
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,586.95,451.93
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,591.58,455.18
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,593.37,456.32
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,588.42,452.92
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,580.71,447.47
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,566.6,437.27
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,550.02,425.14
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,527.54,408.49
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,503.08,390.08
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,471.56,366.04
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,438.85,340.54
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,400.65,310.77
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,361.0,278.92
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,311.08,238.21
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,263.39,198.04
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,203.07,147.44
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,148.9,92.59
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,58.09,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,8.85,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,24.0,10.61
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,38.68,27.46
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,54.16,41.85
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,69.31,55.64
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,88.82,67.58
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,110.45,84.16
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,131.34,100.58
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,150.3,115.62
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,140.56,109.48
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,124.34,97.62
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,216.83,162.69
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,348.63,260.24
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,368.61,279.62
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,382.75,293.64
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,405.68,312.29
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,424.79,327.33
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,473.1,363.86
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,524.45,401.87
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,542.31,414.19
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,557.56,424.47
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,567.77,431.65
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,575.23,436.65
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,577.71,437.15
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,577.41,435.59
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,572.24,431.92
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,564.4,426.34
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,550.32,416.31
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,533.84,404.52
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,511.54,388.78
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,487.35,371.35
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,455.98,348.62
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,425.31,325.73
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,385.61,295.63
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,346.18,264.68
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,296.59,224.55
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,249.41,185.2
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,189.54,135.68
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,135.17,80.68
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,52.35,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,22.9,8.77
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,36.95,25.75
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,51.38,39.22
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,65.43,51.98
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,86.76,64.0
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,112.21,82.35
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,137.01,101.22
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,162.95,121.67
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,192.96,143.73
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,231.01,172.78
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,244.88,186.57
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,254.45,196.05
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,243.17,188.74
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,227.63,177.46
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,271.34,211.05
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,319.25,247.4
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,332.58,257.74
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,345.64,268.05
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,361.92,281.12
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,378.28,294.26
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,277.6,216.87
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,167.92,130.18
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,151.68,117.76
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,135.32,104.86
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,151.49,118.03
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,168.02,131.38
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,250.49,198.58
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,323.77,256.91
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,308.8,245.65
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,298.39,238.13
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,275.13,219.82
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,251.46,200.89
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,223.52,178.36
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,195.53,155.24
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,164.31,128.69
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,133.53,102.03
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,96.86,70.49
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,60.86,34.38
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,22.83,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,17.1,4.1
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,25.09,15.61
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,29.44,20.12
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,33.66,24.13
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,57.14,29.55
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,98.06,51.86
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,137.31,79.32
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,179.03,112.46
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,219.3,146.74
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,260.36,182.24
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,299.34,216.11
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,338.25,249.4
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,373.67,279.98
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,409.63,310.25
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,440.47,335.68
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,469.52,359.14
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,462.03,355.26
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,445.15,343.49
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,497.54,385.25
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,550.69,427.04
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,561.38,435.82
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,569.27,442.76
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,570.65,445.04
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,570.68,446.17
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,566.15,443.66
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,558.93,439.02
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,545.43,429.58
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,529.5,418.11
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,508.01,401.91
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,484.58,383.9
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,454.18,360.29
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,422.6,335.08
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,382.79,303.27
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,345.25,272.08
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,296.31,230.91
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,249.81,190.52
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,188.38,137.42
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,131.49,74.42
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,51.27,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,9.83,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,17.79,3.18
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,27.26,17.48
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,31.95,22.46
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,36.5,26.85
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,58.2,32.22
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,96.44,52.05
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,135.2,78.88
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,176.43,111.34
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,218.89,146.98
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,259.66,181.76
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,256.12,190.18
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,232.31,179.16
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,307.0,233.42
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,405.68,306.71
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,436.51,331.65
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,465.64,355.38
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,490.73,375.63
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,513.68,393.89
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,532.6,409.36
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,549.1,422.85
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,560.77,431.72
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,569.73,438.45
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,575.47,442.52
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,578.43,444.49
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,573.15,441.22
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,565.12,435.91
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,552.46,426.32
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,537.29,414.76
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,514.83,398.45
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,490.4,380.33
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,459.84,357.18
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,428.08,332.48
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,388.05,301.6
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,350.28,271.2
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,300.72,230.58
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,253.54,190.49
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,192.22,138.46
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,134.72,72.36
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,52.92,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,11.8,0.0
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,24.58,15.04
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,29.42,20.18
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,34.09,24.66
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,53.61,28.81
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,95.22,50.34
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,121.77,81.57
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,130.2,101.64
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,175.56,124.41
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,259.67,181.5
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,262.57,194.7
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,246.06,189.35
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,280.65,215.94
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,320.59,246.42
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,387.49,295.83
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,466.1,353.63
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,491.66,373.93
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,515.05,392.84
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,533.04,406.79
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,548.44,418.63
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,559.36,427.87
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,567.55,435.04
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,571.1,437.96
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,571.86,438.79
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,566.95,436.24
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,559.35,431.64
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,544.98,422.37
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,528.22,411.05
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,505.71,395.83
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,481.31,378.62
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,451.26,355.95
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,418.82,330.62
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,378.26,298.39
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,338.04,265.27
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,288.2,223.57
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,240.86,182.69
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,178.95,129.52
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,120.42,61.28
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,46.98,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,10.16,0.0
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,21.0,11.75
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,25.13,16.21
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,31.81,22.39
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,48.83,25.69
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,86.78,43.52
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,125.5,69.76
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,166.11,101.93
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,206.44,136.71
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,247.51,173.18
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,285.52,208.47
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,321.1,241.26
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,302.18,234.36
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,264.45,209.05
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,279.27,220.92
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,293.92,232.38
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,316.28,250.37
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,339.48,269.04
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,281.62,223.49
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,215.97,170.83
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,257.26,204.88
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,298.1,238.32
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,235.01,187.64
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,167.9,133.05
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,194.18,154.99
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,225.09,180.44
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,211.12,169.3
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,197.02,158.08
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,151.24,120.91
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,110.35,87.25
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,99.6,78.45
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,88.85,69.51
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,75.96,58.77
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,63.01,47.82
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,50.0,36.56
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,36.88,25.12
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,24.62,14.27
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,12.54,1.47
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,6.39,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,12.05,0.0
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,25.04,15.17
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,29.4,20.22
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,33.65,24.4
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,49.08,27.28
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,91.57,47.93
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,131.49,74.56
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,173.95,108.11
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,215.33,144.23
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,257.4,182.18
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,297.63,218.83
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,337.39,254.76
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,374.09,288.21
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,409.58,320.08
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,440.51,347.79
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,469.23,373.16
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,494.6,395.36
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,517.65,415.3
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,534.6,430.05
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,548.62,442.21
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,559.48,451.67
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,567.57,458.79
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,572.19,463.23
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,574.0,465.37
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,568.41,461.48
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,560.07,455.32
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,544.85,443.68
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,527.3,429.98
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,504.14,412.32
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,479.08,392.69
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,446.26,365.62
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,411.44,336.35
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,370.15,301.64
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,329.29,266.28
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,274.45,218.41
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,222.94,172.65
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,161.62,118.22
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,102.76,45.37
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,39.79,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,10.81,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,22.33,12.92
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,26.4,17.82
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,33.22,24.34
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,46.12,26.51
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,85.17,43.37
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,125.5,69.93
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,168.4,103.63
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,209.76,139.29
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,251.82,176.54
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,294.67,214.39
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,334.47,249.23
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,371.38,282.02
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,407.02,313.04
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,438.7,339.66
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,468.54,364.07
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,494.53,385.56
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,518.12,404.71
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,537.42,419.43
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,554.01,431.72
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,565.41,441.16
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,573.89,448.29
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,577.44,452.1
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,578.03,453.63
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,573.21,450.65
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,565.53,445.44
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,552.34,435.96
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,536.6,424.38
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,517.03,409.22
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,493.18,390.53
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,462.68,366.68
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,430.91,341.14
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,390.61,308.54
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,350.34,274.86
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,300.69,232.37
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,253.21,190.51
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,190.98,135.75
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,131.37,52.09
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,53.6,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,10.92,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,22.53,12.78
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,27.95,19.12
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,33.17,24.23
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,44.37,26.97
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,83.12,43.61
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,125.58,71.87
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,167.66,104.65
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,208.59,139.79
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,250.43,176.92
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,290.16,212.27
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,330.09,247.45
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,366.66,280.23
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,401.99,311.36
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,433.05,338.52
