Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,392.78,319.65
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,411.48,333.97
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,383.87,310.98
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,355.04,286.6
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,312.61,251.03
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,270.64,215.1
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,227.0,177.12
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,185.64,140.06
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,111.38,75.7
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,30.46,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,9.34,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,16.11,0.0
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,20.99,12.03
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,25.72,17.2
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,27.97,19.55
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,49.45,24.12
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,88.44,42.71
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,132.73,73.62
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,173.86,107.21
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,215.7,143.97
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,255.07,179.82
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,293.99,215.41
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,330.67,248.8
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,366.12,280.47
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,398.07,308.69
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,428.1,334.57
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,454.19,357.3
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,477.94,377.62
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,497.15,393.91
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,513.63,407.66
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,526.29,418.38
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,536.11,426.66
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,538.4,428.43
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,537.73,427.79
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,534.19,425.69
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,529.54,422.52
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,517.34,413.45
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,502.61,402.21
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,481.98,385.88
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,459.34,367.58
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,429.57,343.26
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,398.6,317.33
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,359.46,284.78
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,320.45,251.28
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,270.54,208.43
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,226.33,168.8
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,163.38,109.44
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,99.67,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,39.91,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,10.81,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,17.94,0.0
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,26.13,16.07
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,33.92,24.33
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,37.59,28.08
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,55.22,32.81
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,89.32,49.12
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,127.33,74.55
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,145.08,102.17
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,143.35,113.78
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,157.53,125.85
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,171.49,137.64
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,201.98,161.76
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,237.25,190.0
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,198.84,160.11
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,154.31,124.34
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,179.91,145.43
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,206.94,167.49
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,233.19,188.62
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,260.56,210.61
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,246.7,199.49
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,232.01,187.72
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,225.77,182.89
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,219.28,177.82
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,212.35,172.34
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,205.28,166.73
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,195.42,158.86
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,185.43,150.83
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,325.15,267.55
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,440.78,359.57
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,412.36,335.04
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,381.59,308.79
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,341.52,274.79
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,302.0,240.31
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,250.89,195.66
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,202.94,152.75
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,118.97,80.19
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,32.13,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,8.85,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,15.35,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,21.32,11.94
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,27.03,18.28
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,29.65,21.02
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,46.69,24.57
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,85.23,41.73
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,126.73,69.36
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,167.67,102.24
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,209.65,138.83
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,249.93,175.65
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,289.47,212.06
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,328.32,247.95
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,363.85,280.73
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,395.64,309.48
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,425.7,336.17
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,452.14,359.91
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,476.32,381.33
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,496.21,398.29
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,513.49,412.77
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,526.09,423.92
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,535.84,432.57
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,539.86,435.76
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,540.97,436.46
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,537.62,434.32
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,531.48,429.8
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,520.26,421.21
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,504.93,409.15
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,483.61,392.61
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,460.24,373.95
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,430.87,349.28
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,400.28,322.94
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,360.98,289.42
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,321.81,254.98
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,270.89,210.49
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,222.58,166.91
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,162.9,108.95
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,99.18,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,39.82,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,8.85,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,15.53,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,21.49,11.84
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,27.2,18.36
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,29.8,21.12
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,44.57,24.21
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,82.5,40.37
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,123.33,67.17
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,163.65,99.17
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,204.98,134.84
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,244.88,171.15
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,284.24,207.3
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,322.83,242.88
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,358.11,275.32
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,389.5,303.68
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,419.14,329.94
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,445.4,353.54
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,469.42,374.86
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,489.19,391.66
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,506.38,405.99
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,518.92,417.2
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,528.64,425.96
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,532.19,429.67
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,532.83,430.93
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,528.78,428.26
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,521.95,423.22
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,510.91,414.71
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,495.8,402.76
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,475.07,385.78
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,452.35,366.82
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,422.35,341.61
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,391.22,314.84
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,352.26,281.61
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,313.48,247.56
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,263.61,204.0
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,219.42,163.87
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,157.68,104.81
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,94.82,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,37.97,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,8.85,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,14.37,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,20.31,10.6
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,25.95,17.17
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,31.87,22.88
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,44.63,26.22
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,79.64,40.14
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,118.44,64.72
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,157.08,94.73
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,197.0,128.48
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,227.49,159.47
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,253.2,185.97
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,297.17,222.02
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,344.23,260.87
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,377.28,289.72
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,406.96,315.3
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,432.5,337.72
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,455.9,357.99
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,474.95,374.0
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,491.47,387.68
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,503.62,398.48
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,513.08,406.98
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,517.75,410.89
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,519.63,412.48
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,516.42,410.4
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,512.08,407.25
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,499.68,397.96
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,484.88,386.59
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,464.74,371.15
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,442.67,353.75
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,411.69,328.45
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,379.81,301.81
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,341.23,269.71
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,305.27,238.67
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,253.16,194.3
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,204.48,151.64
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,143.52,94.39
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,81.37,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,32.13,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,23.79,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,24.96,13.96
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,27.97,18.89
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,31.05,22.18
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,41.51,25.06
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,80.19,42.17
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,119.0,66.9
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,156.94,96.08
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,196.37,129.14
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,234.37,163.39
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,271.01,196.65
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,288.44,217.38
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,297.79,230.14
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,326.38,254.61
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,356.52,279.99
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,399.96,315.18
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,447.57,353.57
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,431.74,342.63
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,407.5,324.61
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,386.36,309.32
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,359.0,288.47
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,379.67,306.13
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,403.46,325.92
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,375.97,304.53
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,351.2,285.17
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,370.99,301.94
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,383.73,312.72
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,360.88,294.03
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,337.62,274.9
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,314.43,255.66
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,290.25,235.09
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,255.31,205.71
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,220.98,176.16
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,183.64,143.26
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,147.73,110.87
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,85.58,56.08
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,23.44,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.42,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,8.68,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,20.76,10.36
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,32.48,22.83
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,45.26,34.92
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,57.98,46.79
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,71.1,55.84
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,84.3,67.19
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,96.28,77.45
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,108.29,87.62
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,138.14,111.3
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,173.02,139.32
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,223.92,176.94
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,289.15,227.68
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,314.34,249.65
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,339.29,271.33
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,309.46,249.94
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,269.8,219.23
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,290.68,236.2
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,312.3,253.49
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,314.28,255.31
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,315.56,256.62
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,305.23,248.61
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,294.07,239.88
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,274.99,224.53
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,255.4,208.68
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,255.02,208.82
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,253.9,208.19
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,236.9,194.71
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,219.72,180.93
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,201.5,165.76
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,182.86,149.93
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,158.45,128.96
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,134.15,107.73
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,108.56,85.08
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,83.08,62.14
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,51.86,33.03
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,15.66,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,20.64,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,24.24,12.71
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,32.21,22.71
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,39.4,29.83
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,49.94,39.7
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,80.27,50.39
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,112.71,72.03
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,143.46,95.82
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,176.08,123.24
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,207.52,151.37
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,238.82,179.59
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,275.83,209.98
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,319.93,246.93
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,361.9,282.9
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,405.1,319.47
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,431.15,342.99
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,455.07,364.37
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,445.46,359.16
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,430.3,348.8
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,472.06,383.44
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,513.76,417.57
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,461.72,376.64
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,402.82,329.59
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,263.44,216.66
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,117.1,93.83
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,65.25,50.26
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,14.47,6.83
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,13.51,6.04
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,12.54,5.23
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,11.09,3.98
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,9.64,2.71
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,171.32,139.78
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,311.09,250.15
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,263.53,206.74
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,218.47,164.93
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,155.04,103.4
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,90.64,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,36.24,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.71,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,24.51,12.41
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,32.22,22.76
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,43.49,33.67
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,58.85,48.08
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,84.65,60.2
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,111.89,79.82
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,138.36,101.19
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,165.46,124.27
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,181.64,141.53
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,193.88,154.85
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,234.49,185.63
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,284.69,225.42
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,261.53,210.86
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,226.2,184.51
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,184.37,150.61
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,138.86,112.89
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,160.57,130.92
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,182.77,149.15
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,163.0,132.7
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,142.8,115.87
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,75.91,59.51
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,9.65,2.69
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,102.42,82.72
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,198.97,164.47
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,134.77,110.31
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,69.61,54.67
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,64.28,50.19
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,58.95,45.65
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,52.17,39.8
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,45.4,33.9
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,38.62,28.01
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,31.85,22.04
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,24.61,15.54
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,17.36,9.0
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,11.09,2.86
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.82,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.46,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,11.8,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,23.78,10.85
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,36.25,25.4
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,49.87,38.23
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,63.23,50.59
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,83.45,62.57
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,104.64,79.01
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,124.72,95.31
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,145.29,112.4
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,127.97,100.52
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,103.18,81.86
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,119.74,95.62
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,136.41,109.32
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,136.9,109.56
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,137.29,109.77
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,118.09,93.77
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,98.56,77.5
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,99.59,78.35
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,100.61,79.19
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,90.95,71.14
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,81.25,63.05
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,82.71,64.33
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,84.2,65.62
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,98.52,77.66
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,113.1,89.89
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,78.41,60.94
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,44.43,32.31
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,40.56,29.08
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,36.69,25.81
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,32.82,22.52
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,28.95,19.19
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,24.6,15.43
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,20.26,11.62
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,15.43,7.38
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,10.6,3.12
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,6.74,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.89,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.47,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
