Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,52.29,28.19
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,90.55,46.96
2016,12,19,9,15,745.5,54.5,1.85,6.0,266.5,129.53,74.13
2016,12,19,9,30,779.0,58.0,1.8,6.0,303.0,170.3,107.29
2016,12,19,9,45,790.0,62.5,1.8,6.5,333.5,209.1,141.96
2016,12,19,10,0,801.0,67.0,1.8,7.0,364.0,247.38,177.09
2016,12,19,10,15,817.0,69.0,1.8,7.5,390.5,283.89,210.69
2016,12,19,10,30,833.0,71.0,1.8,8.0,417.0,319.79,243.49
2016,12,19,10,45,843.0,72.5,1.85,9.0,436.5,352.36,272.75
2016,12,19,11,0,853.0,74.0,1.9,10.0,456.0,383.5,300.13
2016,12,19,11,15,775.5,87.5,1.85,10.0,442.5,390.54,309.54
2016,12,19,11,30,698.0,101.0,1.8,10.0,429.0,390.71,312.64
2016,12,19,11,45,702.0,101.5,1.8,10.5,434.5,409.55,328.93
2016,12,19,12,0,706.0,102.0,1.8,11.0,440.0,426.54,343.24
2016,12,19,12,15,702.5,102.5,1.8,11.0,437.5,438.03,353.57
2016,12,19,12,30,699.0,103.0,1.8,11.0,435.0,447.3,361.92
2016,12,19,12,45,683.0,104.5,1.8,11.0,424.0,449.19,364.28
2016,12,19,13,0,667.0,106.0,1.8,11.0,413.0,448.7,364.59
2016,12,19,13,15,566.0,125.5,1.75,11.0,379.5,421.63,343.28
2016,12,19,13,30,465.0,145.0,1.7,11.0,346.0,390.66,318.71
2016,12,19,13,45,636.5,107.5,1.65,11.0,366.5,439.74,358.48
2016,12,19,14,0,808.0,70.0,1.6,11.0,387.0,480.9,390.71
2016,12,19,14,15,787.0,67.5,1.5,11.0,357.5,461.5,374.5
2016,12,19,14,30,766.0,65.0,1.4,11.0,328.0,440.08,356.72
2016,12,19,14,45,735.0,62.0,1.3,11.0,293.5,411.75,333.07
2016,12,19,15,0,704.0,59.0,1.2,11.0,259.0,382.21,307.86
2016,12,19,15,15,659.5,55.0,1.2,10.5,220.5,345.07,276.8
2016,12,19,15,30,615.0,51.0,1.2,10.0,182.0,310.24,246.55
2016,12,19,15,45,543.0,45.0,1.3,9.5,142.5,261.82,204.86
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,216.05,164.17
2016,12,19,16,15,354.0,29.5,1.4,9.0,68.0,156.11,108.85
2016,12,19,16,30,237.0,20.0,1.4,9.0,33.0,96.31,9.93
2016,12,19,16,45,118.5,10.0,1.4,9.0,16.5,38.19,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,14.5,2.2,5.5,32.5,10.72,0.0
2016,12,20,8,0,369.0,29.0,2.2,6.0,65.0,22.33,13.01
2016,12,20,8,15,455.5,36.0,2.15,6.5,102.0,26.54,18.05
2016,12,20,8,30,542.0,43.0,2.1,7.0,139.0,30.65,22.15
2016,12,20,8,45,596.5,48.0,2.05,8.0,177.0,48.32,26.16
2016,12,20,9,0,651.0,53.0,2.0,9.0,215.0,87.18,46.03
2016,12,20,9,15,686.0,56.0,1.95,9.5,250.5,123.19,70.44
2016,12,20,9,30,721.0,59.0,1.9,10.0,286.0,161.22,100.6
2016,12,20,9,45,752.0,60.0,1.85,10.5,318.0,198.33,132.4
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,236.51,166.13
2016,12,20,10,15,689.0,85.5,1.75,11.5,353.0,262.18,193.6
2016,12,20,10,30,595.0,110.0,1.7,12.0,356.0,282.06,215.03
2016,12,20,10,45,567.0,123.0,1.65,12.5,366.5,305.87,236.97
2016,12,20,11,0,539.0,136.0,1.6,13.0,377.0,325.62,254.89
2016,12,20,11,15,694.0,102.0,1.5,13.0,422.0,370.89,290.96
2016,12,20,11,30,849.0,68.0,1.4,13.0,467.0,421.95,331.58
2016,12,20,11,45,754.0,91.5,1.35,13.0,448.5,422.57,334.21
2016,12,20,12,0,659.0,115.0,1.3,13.0,430.0,417.62,332.05
2016,12,20,12,15,568.0,138.5,1.25,13.0,409.5,408.62,326.11
2016,12,20,12,30,477.0,162.0,1.2,13.0,389.0,397.07,317.68
2016,12,20,12,45,443.5,165.5,1.2,13.5,373.5,390.62,312.77
2016,12,20,13,0,410.0,169.0,1.2,14.0,358.0,382.26,306.17
2016,12,20,13,15,610.0,120.5,1.2,14.0,390.0,438.58,351.28
2016,12,20,13,30,810.0,72.0,1.2,14.0,422.0,489.41,391.07
2016,12,20,13,45,797.0,70.5,1.25,14.0,400.0,479.98,383.91
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,468.13,375.08
2016,12,20,14,15,764.5,67.0,1.25,13.5,349.5,450.3,361.53
2016,12,20,14,30,745.0,65.0,1.2,13.0,321.0,430.48,346.02
2016,12,20,14,45,719.0,61.5,1.15,13.0,287.5,404.28,324.42
2016,12,20,15,0,693.0,58.0,1.1,13.0,254.0,376.74,301.18
2016,12,20,15,15,650.5,54.0,1.05,12.5,217.0,340.72,271.11
2016,12,20,15,30,608.0,50.0,1.0,12.0,180.0,306.81,241.79
2016,12,20,15,45,545.0,43.5,1.0,11.5,142.0,261.31,202.62
2016,12,20,16,0,482.0,37.0,1.0,11.0,104.0,217.98,164.12
2016,12,20,16,15,368.5,28.5,1.05,10.5,69.0,159.81,111.16
2016,12,20,16,30,255.0,20.0,1.1,10.0,34.0,101.78,16.45
2016,12,20,16,45,127.5,10.0,1.15,10.0,17.0,40.48,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,8.5,32.5,10.32,0.0
2016,12,21,8,0,390.0,28.0,2.3,9.0,65.0,21.46,11.99
2016,12,21,8,15,476.5,34.5,2.35,9.0,102.5,25.26,16.68
2016,12,21,8,30,563.0,41.0,2.4,9.0,140.0,31.68,22.87
2016,12,21,8,45,617.5,45.5,2.5,9.5,178.5,48.38,26.24
2016,12,21,9,0,672.0,50.0,2.6,10.0,217.0,84.83,43.34
2016,12,21,9,15,707.5,53.5,2.65,10.5,253.5,122.27,68.58
2016,12,21,9,30,743.0,57.0,2.7,11.0,290.0,161.74,99.79
2016,12,21,9,45,770.0,58.5,2.8,11.5,322.0,199.43,132.29
2016,12,21,10,0,797.0,60.0,2.9,12.0,354.0,237.85,166.55
2016,12,21,10,15,814.0,62.0,2.75,12.0,380.5,274.51,200.25
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,310.64,233.33
2016,12,21,10,45,844.0,64.5,2.5,12.5,427.5,344.9,264.09
2016,12,21,11,0,857.0,65.0,2.4,13.0,448.0,375.97,291.62
2016,12,21,11,15,864.5,65.5,2.35,13.0,461.5,403.41,316.34
2016,12,21,11,30,872.0,66.0,2.3,13.0,475.0,428.92,338.97
2016,12,21,11,45,877.0,66.0,2.3,13.5,481.5,450.74,357.7
2016,12,21,12,0,882.0,66.0,2.3,14.0,488.0,470.24,374.12
2016,12,21,12,15,882.0,66.0,2.3,14.0,487.0,484.95,387.15
2016,12,21,12,30,882.0,66.0,2.3,14.0,486.0,497.0,397.82
2016,12,21,12,45,873.5,67.0,2.3,14.5,476.5,503.2,402.95
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,506.57,405.66
2016,12,21,13,15,857.5,67.0,2.25,15.0,451.0,505.55,405.39
2016,12,21,13,30,850.0,66.0,2.2,15.0,435.0,501.79,402.8
2016,12,21,13,45,837.5,65.0,2.2,15.0,412.0,494.46,397.35
2016,12,21,14,0,825.0,64.0,2.2,15.0,389.0,483.2,388.62
2016,12,21,14,15,806.5,62.0,2.1,14.5,360.5,465.52,375.01
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,445.72,359.3
2016,12,21,14,45,760.0,57.5,1.95,14.0,297.5,419.09,337.23
2016,12,21,15,0,732.0,55.0,1.9,14.0,263.0,391.1,313.45
2016,12,21,15,15,690.5,51.0,1.75,13.5,225.5,354.73,282.7
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,318.21,250.92
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,271.67,210.54
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,227.09,170.74
2016,12,21,16,15,406.0,28.0,1.4,11.5,72.5,171.17,119.4
2016,12,21,16,30,293.0,20.0,1.4,11.0,36.0,112.84,24.71
2016,12,21,16,45,146.5,10.0,1.45,10.5,18.0,45.22,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,10.37,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,21.53,12.05
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.0,28.19,19.32
2016,12,22,8,30,591.0,42.0,1.1,9.0,145.0,32.75,23.85
2016,12,22,8,45,642.5,47.0,1.05,9.5,184.5,49.45,27.33
2016,12,22,9,0,694.0,52.0,1.0,10.0,224.0,87.22,44.84
2016,12,22,9,15,729.5,55.5,0.9,10.5,261.0,125.59,70.33
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,165.98,101.83
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,204.85,134.89
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,244.16,169.26
2016,12,22,10,15,829.0,65.5,0.8,12.5,390.0,280.97,202.27
2016,12,22,10,30,846.0,67.0,0.9,13.0,417.0,317.22,234.62
2016,12,22,10,45,857.5,68.5,1.0,13.5,437.5,350.84,264.55
2016,12,22,11,0,869.0,70.0,1.1,14.0,458.0,383.11,292.83
2016,12,22,11,15,876.0,70.5,1.15,14.0,471.5,412.18,318.48
2016,12,22,11,30,883.0,71.0,1.2,14.0,485.0,437.89,341.05
2016,12,22,11,45,885.5,71.5,1.25,14.0,491.0,459.51,360.06
2016,12,22,12,0,888.0,72.0,1.3,14.0,497.0,478.68,376.81
2016,12,22,12,15,887.5,72.0,1.3,14.0,495.5,493.41,389.6
2016,12,22,12,30,887.0,72.0,1.3,14.0,494.0,505.45,400.05
2016,12,22,12,45,884.0,71.0,1.3,14.0,485.0,512.48,406.47
2016,12,22,13,0,881.0,70.0,1.3,14.0,476.0,516.69,410.55
2016,12,22,13,15,872.5,69.5,1.2,14.0,459.5,515.87,410.02
2016,12,22,13,30,864.0,69.0,1.1,14.0,443.0,513.66,408.18
2016,12,22,13,45,851.0,67.0,1.05,14.0,420.0,503.68,400.59
2016,12,22,14,0,838.0,65.0,1.0,14.0,397.0,491.09,390.8
2016,12,22,14,15,817.5,63.0,0.95,14.0,367.0,472.4,376.07
2016,12,22,14,30,797.0,61.0,0.9,14.0,337.0,451.59,359.33
2016,12,22,14,45,766.0,59.0,0.85,14.0,302.0,424.07,336.97
2016,12,22,15,0,735.0,57.0,0.8,14.0,267.0,395.24,312.99
2016,12,22,15,15,692.0,53.0,0.85,13.0,228.5,358.19,283.44
2016,12,22,15,30,649.0,49.0,0.9,12.0,190.0,321.03,252.57
2016,12,22,15,45,583.0,43.0,1.0,11.5,150.0,273.53,212.16
2016,12,22,16,0,517.0,37.0,1.1,11.0,110.0,230.93,174.37
2016,12,22,16,15,404.5,28.5,1.15,10.5,73.5,171.74,120.82
2016,12,22,16,30,292.0,20.0,1.2,10.0,37.0,113.28,30.82
2016,12,22,16,45,146.0,10.0,1.25,10.0,18.5,45.29,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,5.78,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,11.57,3.75
2016,12,23,8,15,0.0,19.5,3.8,9.0,19.5,18.81,10.95
2016,12,23,8,30,0.0,27.0,3.6,9.0,27.0,26.06,17.79
2016,12,23,8,45,0.0,35.0,3.45,9.0,35.0,33.79,23.62
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,41.53,30.47
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,48.79,36.85
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,56.05,43.17
2016,12,23,9,45,0.0,64.5,2.9,9.5,64.5,62.34,48.49
2016,12,23,10,0,0.0,71.0,2.8,10.0,71.0,68.64,53.75
2016,12,23,10,15,0.0,69.0,2.85,10.0,69.0,66.7,52.02
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,64.76,50.29
2016,12,23,10,45,130.0,127.5,2.95,10.5,185.5,164.2,131.85
2016,12,23,11,0,260.0,188.0,3.0,11.0,304.0,271.86,218.89
2016,12,23,11,15,130.0,103.0,3.35,11.0,161.0,150.03,120.56
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,17.38,9.3
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,24.14,15.13
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,30.9,20.93
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,38.64,27.55
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,46.38,34.18
2016,12,23,12,45,191.5,112.0,4.9,11.0,200.5,208.75,172.7
2016,12,23,13,0,383.0,176.0,5.1,11.0,353.0,372.34,308.19
2016,12,23,13,15,193.0,162.5,5.1,11.0,251.5,262.41,217.05
2016,12,23,13,30,3.0,149.0,5.1,11.0,150.0,147.66,120.13
2016,12,23,13,45,51.0,159.0,5.1,11.0,179.5,185.95,153.0
2016,12,23,14,0,99.0,169.0,5.1,11.0,209.0,221.57,183.23
2016,12,23,14,15,93.0,158.0,4.95,10.5,193.0,207.61,171.87
2016,12,23,14,30,87.0,147.0,4.8,10.0,177.0,193.51,160.32
2016,12,23,14,45,81.5,132.5,4.7,10.0,158.5,175.6,145.13
2016,12,23,15,0,76.0,118.0,4.6,10.0,140.0,157.57,129.65
2016,12,23,15,15,307.0,90.0,4.35,9.5,160.0,237.97,196.25
2016,12,23,15,30,538.0,62.0,4.1,9.0,180.0,294.15,239.08
2016,12,23,15,45,471.0,54.0,3.95,9.0,142.0,247.2,196.92
2016,12,23,16,0,404.0,46.0,3.8,9.0,104.0,202.59,156.44
2016,12,23,16,15,289.5,35.5,3.7,8.5,69.5,143.78,103.53
2016,12,23,16,30,175.0,25.0,3.6,8.0,35.0,86.92,27.64
2016,12,23,16,45,87.5,12.5,3.5,8.0,17.5,33.66,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,13.5,2.7,5.5,33.0,9.99,0.0
2016,12,24,8,0,428.0,27.0,2.7,6.0,66.0,22.62,12.84
2016,12,24,8,15,516.5,33.5,2.75,6.5,105.0,26.79,18.18
2016,12,24,8,30,605.0,40.0,2.8,7.0,144.0,30.91,22.34
2016,12,24,8,45,660.5,44.0,2.85,7.5,184.0,45.34,24.74
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,83.22,41.48
2016,12,24,9,15,750.5,51.0,2.9,8.0,261.0,121.99,67.35
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,162.66,99.78
2016,12,24,9,45,808.5,56.0,2.95,8.5,330.5,201.9,134.05
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,241.55,169.93
2016,12,24,10,15,848.0,59.5,3.0,9.0,390.0,281.06,206.63
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,317.5,240.69
2016,12,24,10,45,874.0,62.0,3.05,9.5,437.5,350.55,271.28
2016,12,24,11,0,884.0,63.0,3.1,10.0,458.0,382.09,300.03
2016,12,24,11,15,890.5,64.0,3.1,10.0,471.5,410.58,326.23
2016,12,24,11,30,897.0,65.0,3.1,10.0,485.0,437.02,350.24
2016,12,24,11,45,900.0,65.0,3.1,10.0,491.5,458.77,370.03
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,478.05,387.43
2016,12,24,12,15,903.0,65.0,3.1,10.0,496.5,493.36,401.3
2016,12,24,12,30,903.0,65.0,3.1,10.0,495.0,505.95,412.7
2016,12,24,12,45,892.5,67.0,3.1,10.5,485.5,512.68,418.4
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,516.5,421.55
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,515.82,421.62
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,512.34,419.27
2016,12,24,13,45,855.5,65.5,3.0,11.0,421.5,505.18,413.87
2016,12,24,14,0,844.0,64.0,3.0,11.0,399.0,494.01,405.05
2016,12,24,14,15,826.0,62.0,2.9,10.5,370.0,476.62,391.48
2016,12,24,14,30,808.0,60.0,2.8,10.0,341.0,457.02,375.69
2016,12,24,14,45,783.0,57.0,2.75,10.0,307.0,431.09,353.73
2016,12,24,15,0,758.0,54.0,2.7,10.0,273.0,403.6,329.88
2016,12,24,15,15,717.5,50.5,2.6,9.5,234.5,367.74,299.06
2016,12,24,15,30,677.0,47.0,2.5,9.0,196.0,331.59,267.02
2016,12,24,15,45,616.0,41.5,2.4,8.5,156.0,285.75,226.3
2016,12,24,16,0,555.0,36.0,2.3,8.0,116.0,241.57,185.89
2016,12,24,16,15,443.0,28.5,2.3,7.5,78.5,181.72,130.99
2016,12,24,16,30,331.0,21.0,2.3,7.0,41.0,126.82,47.59
2016,12,24,16,45,165.5,10.5,2.35,7.0,20.5,51.0,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,4.5,32.0,10.02,0.0
2016,12,25,8,0,419.0,27.0,2.3,5.0,64.0,22.68,12.86
2016,12,25,8,15,507.5,33.5,2.35,5.0,103.0,26.84,18.34
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,30.95,22.57
2016,12,25,8,45,648.5,45.0,2.45,5.5,181.5,45.34,25.65
2016,12,25,9,0,701.0,50.0,2.5,6.0,221.0,83.38,42.7
2016,12,25,9,15,735.5,53.0,2.5,6.0,258.0,121.49,68.14
2016,12,25,9,30,770.0,56.0,2.5,6.0,295.0,161.55,100.16
2016,12,25,9,45,785.0,60.5,2.55,6.5,326.5,200.95,135.04
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,240.18,170.93
2016,12,25,10,15,715.5,83.0,2.6,7.5,359.5,263.56,196.94
2016,12,25,10,30,631.0,101.0,2.6,8.0,361.0,281.63,217.44
2016,12,25,10,45,520.0,132.0,2.65,8.5,353.5,295.53,233.73
2016,12,25,11,0,409.0,163.0,2.7,9.0,346.0,302.01,242.46
2016,12,25,11,15,367.5,176.5,2.75,9.0,344.5,311.65,252.33
2016,12,25,11,30,326.0,190.0,2.8,9.0,343.0,318.29,259.2
2016,12,25,11,45,322.5,193.5,2.85,9.5,346.5,329.26,268.6
2016,12,25,12,0,319.0,197.0,2.9,10.0,350.0,339.2,276.96
2016,12,25,12,15,424.0,174.5,2.9,10.0,377.0,375.72,307.28
2016,12,25,12,30,529.0,152.0,2.9,10.0,404.0,411.86,337.24
2016,12,25,12,45,490.5,157.0,2.9,10.0,388.0,405.13,332.37
2016,12,25,13,0,452.0,162.0,2.9,10.0,372.0,396.27,325.76
2016,12,25,13,15,434.0,159.5,2.9,10.0,355.5,388.33,319.86
2016,12,25,13,30,416.0,157.0,2.9,10.0,339.0,378.86,312.59
2016,12,25,13,45,341.5,159.5,2.95,10.0,303.5,340.51,281.58
2016,12,25,14,0,267.0,162.0,3.0,10.0,268.0,306.11,253.44
2016,12,25,14,15,258.0,152.0,2.95,10.0,248.5,290.55,240.79
2016,12,25,14,30,249.0,142.0,2.9,10.0,229.0,274.31,227.31
2016,12,25,14,45,242.0,128.0,2.85,10.0,205.5,253.93,210.19
2016,12,25,15,0,235.0,114.0,2.8,10.0,182.0,232.89,192.2
2016,12,25,15,15,220.5,99.5,2.75,9.5,156.5,207.56,170.55
2016,12,25,15,30,206.0,85.0,2.7,9.0,131.0,182.12,148.31
2016,12,25,15,45,186.0,69.0,2.65,8.5,104.0,152.82,122.35
2016,12,25,16,0,166.0,53.0,2.6,8.0,77.0,123.89,96.21
2016,12,25,16,15,119.5,38.0,2.7,7.5,52.0,88.5,64.03
2016,12,25,16,30,73.0,23.0,2.8,7.0,27.0,51.99,19.56
2016,12,25,16,45,36.5,11.5,2.95,7.0,13.5,20.33,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.5,2.8,2.5,32.0,10.05,0.0
2016,12,26,8,0,413.0,27.0,2.9,3.0,64.0,20.8,11.36
2016,12,26,8,15,503.0,34.0,2.95,3.5,103.0,27.39,18.94
2016,12,26,8,30,593.0,41.0,3.0,4.0,142.0,31.97,23.58
2016,12,26,8,45,645.5,46.0,3.05,4.5,181.5,45.57,26.48
2016,12,26,9,0,698.0,51.0,3.1,5.0,221.0,83.45,43.25
2016,12,26,9,15,733.5,54.5,3.1,5.5,258.5,122.0,68.89
2016,12,26,9,30,769.0,58.0,3.1,6.0,296.0,162.6,101.17
2016,12,26,9,45,790.5,61.0,3.1,6.5,328.5,201.84,135.64
2016,12,26,10,0,812.0,64.0,3.1,7.0,361.0,241.4,171.64
2016,12,26,10,15,829.0,65.5,3.05,7.5,388.5,278.41,206.0
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,314.89,239.71
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,348.47,270.69
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,382.14,301.1
2016,12,26,11,15,876.5,70.0,2.95,9.0,471.5,410.47,327.13
2016,12,26,11,30,883.0,71.0,2.9,9.0,485.0,436.81,350.99
2016,12,26,11,45,887.0,71.0,2.85,9.5,491.5,458.94,370.31
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,478.67,387.21
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.0,493.57,400.45
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,505.76,411.2
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.0,512.95,417.89
2016,12,26,13,0,880.0,70.0,2.5,10.0,478.0,517.31,422.1
2016,12,26,13,15,872.0,69.0,2.45,10.0,462.0,516.56,422.1
2016,12,26,13,30,864.0,68.0,2.4,10.0,446.0,514.38,420.73
2016,12,26,13,45,850.5,67.0,2.35,10.5,423.0,505.55,413.18
2016,12,26,14,0,837.0,66.0,2.3,11.0,400.0,494.13,403.36
2016,12,26,14,15,818.5,64.0,2.15,10.5,371.0,476.71,389.69
2016,12,26,14,30,800.0,62.0,2.0,10.0,342.0,457.09,373.86
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.0,430.46,351.6
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,402.34,327.54
2016,12,26,15,15,706.0,52.0,1.85,9.5,235.5,366.41,297.09
2016,12,26,15,30,666.0,48.0,1.8,9.0,197.0,330.19,265.4
2016,12,26,15,45,605.5,42.5,1.75,8.5,157.5,284.74,225.41
2016,12,26,16,0,545.0,37.0,1.7,8.0,118.0,240.91,185.71
2016,12,26,16,15,439.5,29.0,1.8,7.5,80.5,182.62,132.88
2016,12,26,16,30,334.0,21.0,1.9,7.0,43.0,126.82,57.56
2016,12,26,16,45,167.0,10.5,2.0,6.5,21.5,51.9,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,29.5,10.52,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,59.0,21.79,11.99
2016,12,27,8,15,446.0,36.0,1.65,5.5,97.0,26.93,18.37
2016,12,27,8,30,537.0,44.0,1.6,6.0,135.0,31.9,23.34
2016,12,27,8,45,596.5,49.0,1.55,6.5,174.5,43.99,25.91
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,83.13,44.26
2016,12,27,9,15,693.0,57.5,1.35,7.5,250.5,119.99,68.34
2016,12,27,9,30,730.0,61.0,1.2,8.0,287.0,159.12,98.82
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,197.01,131.04
2016,12,27,10,0,790.0,64.0,1.0,9.0,353.0,235.95,165.26
2016,12,27,10,15,807.0,66.0,1.1,9.5,380.5,272.68,198.64
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,308.94,231.47
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,342.19,261.58
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,374.07,290.03
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.0,388.01,304.7
2016,12,27,11,30,744.0,90.0,1.4,11.0,439.0,397.35,315.03
2016,12,27,11,45,642.5,120.0,1.4,11.5,424.5,399.83,318.77
2016,12,27,12,0,541.0,150.0,1.4,12.0,410.0,396.0,316.75
2016,12,27,12,15,524.0,153.5,1.3,12.0,405.0,402.25,322.45
2016,12,27,12,30,507.0,157.0,1.2,12.0,400.0,406.46,326.2
2016,12,27,12,45,460.5,164.0,1.1,12.5,381.5,397.66,318.97
2016,12,27,13,0,414.0,171.0,1.0,13.0,363.0,386.69,309.92
2016,12,27,13,15,419.5,163.5,1.0,13.0,353.0,385.55,309.67
2016,12,27,13,30,425.0,156.0,1.0,13.0,343.0,382.94,308.12
2016,12,27,13,45,421.0,148.0,1.0,13.0,325.0,373.51,301.11
2016,12,27,14,0,417.0,140.0,1.0,13.0,307.0,362.63,292.84
2016,12,27,14,15,397.5,134.5,1.0,12.5,284.5,345.4,279.82
2016,12,27,14,30,378.0,129.0,1.0,12.0,262.0,327.25,265.8
2016,12,27,14,45,363.0,117.5,1.05,12.0,235.0,304.03,247.09
2016,12,27,15,0,348.0,106.0,1.1,12.0,208.0,280.04,227.3
2016,12,27,15,15,323.5,94.0,1.15,11.5,178.5,250.87,203.18
2016,12,27,15,30,299.0,82.0,1.2,11.0,149.0,221.75,178.41
2016,12,27,15,45,266.0,67.5,1.25,10.5,118.5,186.88,148.31
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,153.0,118.35
2016,12,27,16,15,171.0,39.0,1.35,9.5,60.0,111.89,81.75
2016,12,27,16,30,109.0,25.0,1.4,9.0,32.0,70.4,33.22
2016,12,27,16,45,54.5,12.5,1.5,9.0,16.0,25.95,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.5,2.35,5.5,31.0,9.91,0.0
2016,12,28,8,0,426.0,25.0,2.4,6.0,62.0,20.68,10.95
2016,12,28,8,15,514.0,31.5,2.4,6.5,101.0,24.94,16.49
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,29.12,20.7
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,40.86,22.77
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,78.56,38.37
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,117.22,63.51
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,157.75,95.29
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,197.0,129.16
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,239.29,166.91
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,276.55,201.13
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,313.09,234.49
2016,12,28,10,45,875.0,58.5,2.25,11.5,434.5,346.25,264.73
2016,12,28,11,0,886.0,59.0,2.2,12.0,455.0,377.97,293.13
2016,12,28,11,15,892.0,60.0,2.1,12.0,469.0,406.6,318.91
2016,12,28,11,30,898.0,61.0,2.0,12.0,483.0,433.19,342.42
2016,12,28,11,45,901.0,61.0,1.9,12.5,489.5,455.28,361.17
2016,12,28,12,0,904.0,61.0,1.8,13.0,496.0,474.9,377.42
2016,12,28,12,15,904.0,61.0,1.75,13.0,495.5,490.56,391.02
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,503.5,402.16
2016,12,28,12,45,897.0,62.0,1.7,13.5,486.5,511.25,408.49
2016,12,28,13,0,890.0,63.0,1.7,14.0,478.0,516.11,412.36
2016,12,28,13,15,883.0,62.0,1.65,14.0,462.5,516.0,412.78
2016,12,28,13,30,876.0,61.0,1.6,14.0,447.0,513.05,410.84
2016,12,28,13,45,864.5,60.0,1.6,14.0,424.5,505.07,405.04
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,494.46,396.98
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.0,478.1,384.47
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,461.55,371.37
2016,12,28,14,45,794.0,53.5,1.3,13.0,312.0,436.16,350.3
2016,12,28,15,0,769.0,51.0,1.2,13.0,278.0,409.19,327.44
2016,12,28,15,15,732.0,47.5,1.15,12.5,240.5,374.64,298.72
2016,12,28,15,30,695.0,44.0,1.1,12.0,203.0,339.62,268.65
2016,12,28,15,45,637.0,39.5,1.1,11.5,163.0,295.43,230.55
2016,12,28,16,0,579.0,35.0,1.1,11.0,123.0,252.68,192.46
2016,12,28,16,15,479.0,28.0,1.1,10.5,85.0,195.9,141.78
2016,12,28,16,30,379.0,21.0,1.1,10.0,47.0,141.87,72.98
2016,12,28,16,45,189.5,10.5,1.15,9.5,23.5,58.18,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,14.5,3.3,6.0,30.0,11.03,0.0
2016,12,29,8,0,358.0,29.0,3.4,6.0,60.0,22.86,12.62
2016,12,29,8,15,453.0,37.0,3.45,6.5,98.5,27.94,19.13
2016,12,29,8,30,548.0,45.0,3.5,7.0,137.0,32.87,24.06
2016,12,29,8,45,606.0,50.0,3.55,7.5,177.0,44.02,26.37
2016,12,29,9,0,664.0,55.0,3.6,8.0,217.0,83.6,44.53
2016,12,29,9,15,702.5,59.0,3.6,8.0,254.5,121.46,69.29
2016,12,29,9,30,741.0,63.0,3.6,8.0,292.0,161.73,100.94
2016,12,29,9,45,754.0,68.5,3.65,8.5,323.5,200.75,135.23
2016,12,29,10,0,767.0,74.0,3.7,9.0,355.0,239.53,170.51
2016,12,29,10,15,786.0,76.5,3.6,9.5,382.5,276.58,204.42
2016,12,29,10,30,805.0,79.0,3.5,10.0,410.0,313.38,237.95
2016,12,29,10,45,822.5,79.0,3.45,10.5,432.5,346.79,268.33
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,379.32,297.45
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,407.83,322.72
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,434.51,345.83
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.0,457.26,365.31
2016,12,29,12,0,868.0,80.0,2.9,13.0,498.0,477.81,382.53
2016,12,29,12,15,867.5,80.0,2.8,13.0,497.5,493.23,396.03
2016,12,29,12,30,867.0,80.0,2.7,13.0,497.0,506.02,407.13
2016,12,29,12,45,873.5,76.5,2.6,13.0,490.5,515.97,415.77
2016,12,29,13,0,880.0,73.0,2.5,13.0,484.0,523.23,422.08
2016,12,29,13,15,872.0,72.0,2.4,13.0,468.5,523.02,422.33
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,519.98,420.19
2016,12,29,13,45,853.0,69.5,2.25,13.5,430.5,512.12,413.51
2016,12,29,14,0,842.0,68.0,2.2,14.0,408.0,501.62,404.55
2016,12,29,14,15,823.5,66.0,2.1,13.5,379.0,484.35,391.39
2016,12,29,14,30,805.0,64.0,2.0,13.0,350.0,464.85,376.07
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.0,438.72,354.41
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,411.04,330.95
2016,12,29,15,15,713.0,54.0,1.7,12.5,243.5,374.97,300.78
2016,12,29,15,30,673.0,50.0,1.6,12.0,205.0,338.53,269.4
2016,12,29,15,45,611.0,45.0,1.5,11.5,164.5,292.67,229.69
2016,12,29,16,0,549.0,40.0,1.4,11.0,124.0,251.22,192.52
2016,12,29,16,15,444.5,32.0,1.45,10.5,86.0,192.95,141.02
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,137.83,75.21
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,55.06,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.0,11.04,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,56.0,22.88,12.59
2016,12,30,8,15,406.5,38.0,0.55,7.5,93.5,28.9,19.97
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,34.7,25.7
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,46.04,28.87
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,81.53,44.5
2016,12,30,9,15,648.0,64.5,0.55,9.0,244.5,117.8,68.01
2016,12,30,9,30,687.0,69.0,0.7,9.0,281.0,156.57,97.98
2016,12,30,9,45,726.0,69.5,0.85,9.5,315.5,196.22,131.03
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,235.08,164.72
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.0,271.37,197.54
2016,12,30,10,30,801.0,74.0,1.3,11.0,404.0,307.33,230.0
2016,12,30,10,45,810.0,76.0,1.45,11.5,425.0,339.77,259.43
2016,12,30,11,0,819.0,78.0,1.6,12.0,446.0,370.86,287.26
2016,12,30,11,15,827.0,79.0,1.6,12.0,460.0,399.06,312.44
2016,12,30,11,30,835.0,80.0,1.6,12.0,474.0,425.5,335.71
2016,12,30,11,45,839.0,80.5,1.65,12.5,481.0,447.8,354.8
2016,12,30,12,0,843.0,81.0,1.7,13.0,488.0,467.87,371.71
2016,12,30,12,15,843.0,81.0,1.7,13.0,487.5,483.21,385.13
2016,12,30,12,30,843.0,81.0,1.7,13.0,487.0,496.01,396.29
2016,12,30,12,45,840.5,80.0,1.75,13.0,479.5,503.93,403.69
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,509.17,408.82
2016,12,30,13,15,830.5,78.0,1.85,13.0,456.5,509.16,409.73
2016,12,30,13,30,823.0,77.0,1.9,13.0,441.0,506.46,408.37
2016,12,30,13,45,811.0,75.0,2.0,13.0,419.5,497.77,402.37
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,486.54,394.12
2016,12,30,14,15,780.5,71.0,2.15,12.5,369.5,469.71,381.7
2016,12,30,14,30,762.0,69.0,2.2,12.0,341.0,450.76,367.17
2016,12,30,14,45,733.0,66.0,2.3,12.0,307.5,423.89,345.31
2016,12,30,15,0,704.0,63.0,2.4,12.0,274.0,395.65,321.7
2016,12,30,15,15,663.5,59.0,2.35,11.5,236.5,362.13,293.42
2016,12,30,15,30,623.0,55.0,2.3,11.0,199.0,326.94,262.91
2016,12,30,15,45,545.0,50.5,2.25,10.5,159.0,277.09,219.96
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,229.89,178.4
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,172.03,127.48
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,117.96,67.7
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,46.23,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
